ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 00:00,2,0.000,ALERT,212.38,296.66,60.006,1564113604,"201051344000579","174011545737251",0.00,25.00,0,294.26,298.47,0.0,0.0,0.000,1399517.4,1399517.4,9455,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113607,695930.00
07/26/2019 00:00,2,0.000,ALERT,212.83,295.76,59.996,1564113604,"201051344001025","174011545737251",0.00,24.30,0,293.36,298.17,0.0,0.0,0.000,1384728.9,1384728.9,9448,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113608,695931.00
07/26/2019 00:00,2,0.000,ALERT,213.06,296.36,59.980,1564113604,"201051344001093","174011545737251",0.00,25.00,0,293.36,297.57,0.0,0.0,0.000,1366472.1,1366472.1,9475,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113610,695932.00
07/26/2019 00:00,2,0.000,ALERT,212.38,296.66,59.996,1564113604,"201051344000458","174011545737251",0.00,25.30,0,293.96,298.77,0.0,0.0,0.000,1380110.6,1380110.6,9442,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113612,695933.00
07/26/2019 00:00,2,0.000,ALERT,212.83,296.96,59.990,1564113604,"201051344000890","174011545737251",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,1381737.3,1381737.3,9455,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113614,695934.00
07/26/2019 00:00,2,0.000,ALERT,212.38,296.36,60.001,1564113604,"201051344000988","174011545737251",0.00,24.80,0,291.55,297.57,0.0,0.0,0.000,1049099.0,1049099.0,9456,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113616,695935.00
07/26/2019 00:00,2,0.000,ALERT,213.29,296.66,60.038,1564113604,"201051344000582","174011545737251",0.00,24.50,0,294.56,298.17,0.0,0.0,0.000,1358878.1,1358878.1,9443,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113617,695936.00
07/26/2019 00:00,2,0.000,ALERT,212.38,296.66,60.001,1564113604,"201051344000868","174011545737251",0.00,24.80,0,294.56,298.47,0.0,0.0,0.000,1366869.4,1366869.4,9443,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113619,695937.00
07/26/2019 00:00,2,0.000,ALERT,212.83,296.96,60.001,1564113604,"201051344000576","174011545737251",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,1382913.2,1382913.2,9469,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113621,695938.00
07/26/2019 00:00,2,0.000,ALERT,212.38,296.06,59.985,1564113604,"201051344001158","174011545737251",0.00,24.50,0,293.06,297.26,0.0,0.0,0.000,1360375.5,1360375.5,9442,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113623,695939.00
07/26/2019 00:00,2,0.000,ALERT,213.06,295.76,59.990,1564113604,"201051344000917","174011545737251",0.00,25.30,0,292.46,296.96,0.0,0.0,0.000,1376077.2,1376077.2,9473,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113625,695940.00
07/26/2019 00:00,2,0.000,ALERT,213.06,295.76,59.990,1564113604,"201051344000417","174011545737251",0.00,25.00,0,293.06,296.96,0.0,0.0,0.000,1087067.2,1087067.2,9476,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113626,695941.00
07/26/2019 00:00,2,0.000,ALERT,213.29,296.66,59.980,1564113604,"201051344000685","174011545737251",0.00,24.80,0,293.66,297.57,0.0,0.0,0.000,1382055.6,1382055.6,9456,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113628,695942.00
07/26/2019 00:00,2,0.000,ALERT,213.06,295.76,59.964,1564113604,"201051344000651","174011545737251",0.00,24.30,0,293.06,297.26,0.0,0.0,0.000,1376501.2,1376501.2,9449,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113630,695943.00
07/26/2019 00:00,2,0.000,ALERT,212.38,296.96,59.985,1564113604,"201051344000594","174011545737251",0.00,25.00,0,293.96,298.47,0.0,0.0,0.000,1386398.3,1386398.3,9450,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113632,695944.00
07/26/2019 00:00,2,0.000,ALERT,212.61,296.06,59.980,1564113604,"201051344000469","174011545737251",0.00,24.00,0,292.76,297.26,0.0,0.0,0.000,1366628.5,1366628.5,9459,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113634,695945.00
07/26/2019 00:00,2,0.000,ALERT,213.29,296.36,59.990,1564113604,"201051344000585","174011545737251",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,1392147.8,1392147.8,9444,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113636,695946.00
07/26/2019 00:00,2,0.000,ALERT,213.06,295.46,59.980,1564113604,"201051344000853","174011545737251",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,1389374.5,1389374.5,9456,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113638,695947.00
07/26/2019 00:00,2,0.000,ALERT,213.29,296.96,59.990,1564113604,"201051344001145","174011545737251",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,1390909.0,1390909.0,9475,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113639,695948.00
07/26/2019 00:00,2,0.000,ALERT,213.29,296.66,59.990,1564113604,"201051344000438","174011545737251",0.00,24.50,0,293.96,297.87,0.0,0.0,0.000,1384408.2,1384408.2,9449,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113641,695949.00
07/26/2019 00:00,2,0.000,ALERT,212.83,296.36,59.980,1564113604,"201051344001135","174011545737251",0.00,24.80,0,293.66,298.17,0.0,0.0,0.000,1372053.0,1372053.0,9442,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113643,695950.00
07/26/2019 00:00,2,0.000,ALERT,212.61,296.66,59.990,1564113604,"201051344000983","174011545737251",0.00,25.00,0,294.56,298.47,0.0,0.0,0.000,1387611.6,1387611.6,9449,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113645,695951.00
07/26/2019 00:00,2,0.000,ALERT,213.06,296.36,59.985,1564113604,"201051344001203","174011545737251",0.00,24.80,0,293.66,299.37,0.0,0.0,0.000,1380136.3,1380136.3,9464,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113647,695952.00
07/26/2019 00:00,2,0.000,ALERT,213.06,296.96,59.980,1564113604,"201051344001230","174011545737251",0.00,24.50,0,293.96,297.87,0.0,0.0,0.000,1374607.5,1374607.5,9487,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113648,695953.00
07/26/2019 00:00,2,0.000,ALERT,212.61,296.36,59.990,1564113604,"201051344000646","174011545737251",0.00,24.50,0,292.76,297.26,0.0,0.0,0.000,1368609.0,1368609.0,9464,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113650,695954.00
07/26/2019 00:00,2,0.000,ALERT,212.83,296.66,59.985,1564113604,"201051344000867","174011545737251",0.00,25.30,0,293.36,298.47,0.0,0.0,0.000,1364787.5,1364787.5,9455,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113652,695955.00
07/26/2019 00:00,2,0.000,ALERT,213.06,296.06,59.985,1564113604,"201051344000633","174011545737251",0.00,24.50,0,291.85,297.26,0.0,0.0,0.000,1361562.3,1361562.3,9465,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113654,695956.00
07/26/2019 00:00,2,0.000,ALERT,212.61,296.06,60.001,1564113604,"201051344000955","174011545737251",0.00,24.80,0,293.66,297.57,0.0,0.0,0.000,1389338.8,1389338.8,9460,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113656,695957.00
07/26/2019 00:00,2,0.000,ALERT,212.61,295.46,59.985,1564113604,"201051344000648","174011545737251",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,1375168.5,1375168.5,9447,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564113658,695958.00
07/26/2019 00:00,2,0.000,ALERT,212.83,296.36,59.996,1564113604,"201051344000645","174011545737251",0.00,25.00,0,293.96,297.57,0.0,0.0,0.000,1380913.9,1380913.9,9452,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113659,695959.00
07/26/2019 00:00,2,0.000,ALERT,212.38,296.96,60.012,1564113604,"201051344000569","174011545737251",0.00,24.80,0,294.86,298.47,0.0,0.0,0.000,1398094.0,1398094.0,9450,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564113661,695960.00
07/26/2019 00:00,2,0.000,ALERT,212.61,295.46,59.985,1564113604,"179051228000119","174011545737251",0.00,26.50,0,292.46,297.26,0.0,0.0,0.000,184104.5,184104.5,9539,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564113663,695961.00
07/26/2019 00:15,2,0.000,ALERT,212.61,297.57,59.990,1564114504,"201051344000579","174011545737251",0.00,24.80,0,294.86,299.37,0.0,0.0,0.000,1399517.4,1399517.4,9457,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114506,695962.00
07/26/2019 00:15,2,0.000,ALERT,212.61,296.06,59.996,1564114504,"201051344001025","174011545737251",0.00,24.00,0,293.66,298.77,0.0,0.0,0.000,1384728.9,1384728.9,9450,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114508,695963.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.96,59.990,1564114504,"201051344001093","174011545737251",0.00,25.00,0,294.26,298.17,0.0,0.0,0.000,1366472.1,1366472.1,9477,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114510,695964.00
07/26/2019 00:15,2,0.000,ALERT,212.61,297.57,59.996,1564114504,"201051344000458","174011545737251",0.00,25.00,0,294.56,299.67,0.0,0.0,0.000,1380110.6,1380110.6,9444,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564114512,695965.00
07/26/2019 00:15,2,0.000,ALERT,212.61,297.26,59.985,1564114504,"201051344000890","174011545737251",0.00,24.80,0,294.56,299.07,0.0,0.0,0.000,1381737.3,1381737.3,9457,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114514,695966.00
07/26/2019 00:15,2,0.000,ALERT,212.61,297.57,60.001,1564114504,"201051344000988","174011545737251",0.00,24.80,0,291.85,298.47,0.0,0.0,0.000,1049099.0,1049099.0,9458,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564114515,695967.00
07/26/2019 00:15,2,0.000,ALERT,213.06,297.57,60.017,1564114504,"201051344000582","174011545737251",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,1358878.1,1358878.1,9445,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564114517,695968.00
07/26/2019 00:15,2,0.000,ALERT,212.61,298.17,60.006,1564114504,"201051344000868","174011545737251",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,1366869.4,1366869.4,9445,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114519,695969.00
07/26/2019 00:15,2,0.000,ALERT,213.06,297.87,59.990,1564114504,"201051344000576","174011545737251",0.00,24.50,0,294.56,298.77,0.0,0.0,0.000,1382913.2,1382913.2,9471,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564114521,695970.00
07/26/2019 00:15,2,0.000,ALERT,212.61,297.26,59.985,1564114504,"201051344001158","174011545737251",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,1360375.5,1360375.5,9444,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114523,695971.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.06,59.990,1564114504,"201051344000917","174011545737251",0.00,25.00,0,292.76,297.57,0.0,0.0,0.000,1376077.2,1376077.2,9475,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114524,695972.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.06,59.996,1564114504,"201051344000417","174011545737251",0.00,24.80,0,293.36,297.57,0.0,0.0,0.000,1087067.2,1087067.2,9478,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114526,695973.00
07/26/2019 00:15,2,0.000,ALERT,213.06,296.66,60.001,1564114504,"201051344000685","174011545737251",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,1382055.6,1382055.6,9458,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114528,695974.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.06,59.996,1564114504,"201051344000651","174011545737251",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,1376501.2,1376501.2,9451,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114530,695975.00
07/26/2019 00:15,2,0.000,ALERT,212.38,298.17,59.980,1564114504,"201051344000594","174011545737251",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,1386398.3,1386398.3,9452,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564114532,695976.00
07/26/2019 00:15,2,0.000,ALERT,212.61,297.26,60.001,1564114504,"201051344000469","174011545737251",0.00,24.00,0,293.06,298.17,0.0,0.0,0.000,1366628.5,1366628.5,9461,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114534,695977.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.66,59.996,1564114504,"201051344000585","174011545737251",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,1392147.8,1392147.8,9446,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114536,695978.00
07/26/2019 00:15,2,0.000,ALERT,213.29,297.57,60.001,1564114504,"201051344000853","174011545737251",0.00,24.50,0,294.26,299.07,0.0,0.0,0.000,1389374.5,1389374.5,9458,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114537,695979.00
07/26/2019 00:15,2,0.000,ALERT,213.06,296.96,59.975,1564114504,"201051344001145","174011545737251",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,1390909.0,1390909.0,9477,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114539,695980.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.66,59.996,1564114504,"201051344000438","174011545737251",0.00,24.50,0,294.56,298.47,0.0,0.0,0.000,1384408.2,1384408.2,9451,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114541,695981.00
07/26/2019 00:15,2,0.000,ALERT,212.38,296.66,59.980,1564114504,"201051344001135","174011545737251",0.00,24.50,0,294.26,298.77,0.0,0.0,0.000,1372053.0,1372053.0,9444,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114543,695982.00
07/26/2019 00:15,2,0.000,ALERT,212.61,297.87,59.985,1564114504,"201051344000983","174011545737251",0.00,24.80,0,294.86,299.37,0.0,0.0,0.000,1387611.6,1387611.6,9451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114545,695983.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.36,59.985,1564114504,"201051344001203","174011545737251",0.00,24.50,0,294.26,299.97,0.0,0.0,0.000,1380136.3,1380136.3,9466,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114546,695984.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.96,59.985,1564114504,"201051344001230","174011545737251",0.00,24.30,0,294.56,298.47,0.0,0.0,0.000,1374607.5,1374607.5,9489,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114548,695985.00
07/26/2019 00:15,2,0.000,ALERT,212.38,296.36,59.990,1564114504,"201051344000646","174011545737251",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,1368609.0,1368609.0,9466,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114550,695986.00
07/26/2019 00:15,2,0.000,ALERT,213.06,297.57,59.985,1564114504,"201051344000867","174011545737251",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,1364787.5,1364787.5,9457,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114552,695987.00
07/26/2019 00:15,2,0.000,ALERT,213.06,296.96,59.985,1564114504,"201051344000633","174011545737251",0.00,24.30,0,292.46,298.17,0.0,0.0,0.000,1361562.3,1361562.3,9467,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114554,695988.00
07/26/2019 00:15,2,0.000,ALERT,212.38,296.66,59.985,1564114504,"201051344000955","174011545737251",0.00,24.80,0,293.96,298.17,0.0,0.0,0.000,1389338.8,1389338.8,9462,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564114555,695989.00
07/26/2019 00:15,2,0.000,ALERT,212.83,296.96,59.985,1564114504,"201051344000648","174011545737251",0.00,24.00,0,293.66,299.07,0.0,0.0,0.000,1375168.5,1375168.5,9449,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564114557,695990.00
07/26/2019 00:15,2,0.000,ALERT,213.06,297.57,59.975,1564114504,"201051344000645","174011545737251",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,1380913.9,1380913.9,9454,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114560,695991.00
07/26/2019 00:15,2,0.000,ALERT,212.61,298.17,59.990,1564114504,"201051344000569","174011545737251",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,1398094.0,1398094.0,9452,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564114562,695992.00
07/26/2019 00:15,2,0.000,ALERT,212.83,297.26,59.985,1564114504,"179051228000119","174011545737251",0.00,26.30,0,292.46,298.17,0.0,0.0,0.000,184104.5,184104.5,9541,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564114564,695993.00
07/26/2019 00:30,2,0.000,ALERT,212.83,298.47,59.980,1564115405,"201051344000579","174011545737251",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9459,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115407,695994.00
07/26/2019 00:30,2,0.000,ALERT,212.83,296.06,59.990,1564115405,"201051344001025","174011545737251",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,1384728.9,1384728.9,9452,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115408,695995.00
07/26/2019 00:30,2,0.000,ALERT,213.06,296.96,59.990,1564115405,"201051344001093","174011545737251",0.00,24.80,0,294.56,298.17,0.0,0.0,0.000,1366472.1,1366472.1,9479,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115410,695996.00
07/26/2019 00:30,2,0.000,ALERT,213.06,298.77,59.990,1564115405,"201051344000458","174011545737251",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,1380110.6,1380110.6,9446,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115412,695997.00
07/26/2019 00:30,2,0.000,ALERT,212.83,297.26,60.001,1564115405,"201051344000890","174011545737251",0.00,24.50,0,294.86,299.37,0.0,0.0,0.000,1381737.3,1381737.3,9459,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115414,695998.00
07/26/2019 00:30,2,0.000,ALERT,212.83,298.17,60.006,1564115405,"201051344000988","174011545737251",0.00,24.50,0,293.06,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9460,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115416,695999.00
07/26/2019 00:30,2,0.000,ALERT,213.51,297.57,59.996,1564115405,"201051344000582","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9447,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115418,696000.00
07/26/2019 00:30,2,0.000,ALERT,213.06,298.77,59.990,1564115405,"201051344000868","174011545737251",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,1366869.4,1366869.4,9447,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115419,696001.00
07/26/2019 00:30,2,0.000,ALERT,213.51,298.77,60.043,1564115405,"201051344000576","174011545737251",0.00,24.30,0,295.76,299.97,0.0,0.0,0.000,1382913.2,1382913.2,9473,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115421,696002.00
07/26/2019 00:30,2,0.000,ALERT,213.06,298.17,60.017,1564115405,"201051344001158","174011545737251",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,1360375.5,1360375.5,9446,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115423,696003.00
07/26/2019 00:30,2,0.000,ALERT,213.06,296.36,60.006,1564115405,"201051344000917","174011545737251",0.00,25.00,0,293.06,297.87,0.0,0.0,0.000,1376077.2,1376077.2,9477,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115425,696004.00
07/26/2019 00:30,2,0.000,ALERT,213.06,296.06,60.001,1564115405,"201051344000417","174011545737251",0.00,24.50,0,293.96,297.57,0.0,0.0,0.000,1087067.2,1087067.2,9480,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115427,696005.00
07/26/2019 00:30,2,0.000,ALERT,213.29,296.66,60.001,1564115405,"201051344000685","174011545737251",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,1382055.6,1382055.6,9460,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115428,696006.00
07/26/2019 00:30,2,0.000,ALERT,213.06,296.06,60.012,1564115405,"201051344000651","174011545737251",0.00,24.00,0,293.96,297.87,0.0,0.0,0.000,1376501.2,1376501.2,9453,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115431,696007.00
07/26/2019 00:30,2,0.000,ALERT,212.83,298.17,60.012,1564115405,"201051344000594","174011545737251",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9454,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115433,696008.00
07/26/2019 00:30,2,0.000,ALERT,213.06,298.17,60.012,1564115405,"201051344000469","174011545737251",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9463,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115434,696009.00
07/26/2019 00:30,2,0.000,ALERT,213.29,296.66,60.012,1564115405,"201051344000585","174011545737251",0.00,24.50,0,293.96,298.47,0.0,0.0,0.000,1392147.8,1392147.8,9448,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115436,696010.00
07/26/2019 00:30,2,0.000,ALERT,213.51,297.87,60.012,1564115405,"201051344000853","174011545737251",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,1389374.5,1389374.5,9460,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115438,696011.00
07/26/2019 00:30,2,0.000,ALERT,213.29,296.96,60.001,1564115405,"201051344001145","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1390909.0,1390909.0,9479,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115440,696012.00
07/26/2019 00:30,2,0.000,ALERT,213.06,296.66,60.012,1564115405,"201051344000438","174011545737251",0.00,24.30,0,294.56,298.47,0.0,0.0,0.000,1384408.2,1384408.2,9453,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115442,696013.00
07/26/2019 00:30,2,0.000,ALERT,212.61,296.66,60.001,1564115405,"201051344001135","174011545737251",0.00,24.50,0,294.56,298.77,0.0,0.0,0.000,1372053.0,1372053.0,9446,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115444,696014.00
07/26/2019 00:30,2,0.000,ALERT,213.06,298.17,60.017,1564115405,"201051344000983","174011545737251",0.00,24.50,0,295.76,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9453,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115445,696015.00
07/26/2019 00:30,2,0.000,ALERT,213.06,296.66,60.006,1564115405,"201051344001203","174011545737251",0.00,24.30,0,294.26,299.97,0.0,0.0,0.000,1380136.3,1380136.3,9468,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115447,696016.00
07/26/2019 00:30,2,0.000,ALERT,212.83,297.26,59.990,1564115405,"201051344001230","174011545737251",0.00,24.30,0,294.86,298.47,0.0,0.0,0.000,1374607.5,1374607.5,9491,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564115449,696017.00
07/26/2019 00:30,2,0.000,ALERT,212.61,296.36,60.028,1564115405,"201051344000646","174011545737251",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,1368609.0,1368609.0,9468,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115451,696018.00
07/26/2019 00:30,2,0.000,ALERT,213.29,298.17,59.969,1564115405,"201051344000867","174011545737251",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,1364787.5,1364787.5,9459,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115453,696019.00
07/26/2019 00:30,2,0.000,ALERT,213.51,297.87,60.017,1564115405,"201051344000633","174011545737251",0.00,24.30,0,293.66,299.07,0.0,0.0,0.000,1361562.3,1361562.3,9469,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115455,696020.00
07/26/2019 00:30,2,0.000,ALERT,212.61,296.66,60.012,1564115405,"201051344000955","174011545737251",0.00,24.50,0,294.26,298.17,0.0,0.0,0.000,1389338.8,1389338.8,9464,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115456,696021.00
07/26/2019 00:30,2,0.000,ALERT,213.29,297.87,60.017,1564115405,"201051344000648","174011545737251",0.00,24.00,0,295.16,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9451,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115458,696022.00
07/26/2019 00:30,2,0.000,ALERT,213.51,298.17,60.012,1564115405,"201051344000645","174011545737251",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9456,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115460,696023.00
07/26/2019 00:30,2,0.000,ALERT,213.06,298.77,60.012,1564115405,"201051344000569","174011545737251",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,1398094.0,1398094.0,9454,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564115462,696024.00
07/26/2019 00:30,2,0.000,ALERT,213.29,297.57,60.022,1564115405,"179051228000119","174011545737251",0.00,26.00,0,293.96,299.37,0.0,0.0,0.000,184104.5,184104.5,9543,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564115464,696025.00
07/26/2019 00:45,2,0.000,ALERT,212.83,298.17,59.980,1564116304,"201051344000579","174011545737251",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9461,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116306,696026.00
07/26/2019 00:45,2,0.000,ALERT,213.06,296.36,60.028,1564116304,"201051344001025","174011545737251",0.00,24.00,0,293.96,299.07,0.0,0.0,0.000,1384728.9,1384728.9,9454,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116307,696027.00
07/26/2019 00:45,2,0.000,ALERT,213.06,296.66,59.985,1564116304,"201051344001093","174011545737251",0.00,24.80,0,294.86,298.47,0.0,0.0,0.000,1366472.1,1366472.1,9481,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116309,696028.00
07/26/2019 00:45,2,0.000,ALERT,212.83,298.17,59.990,1564116304,"201051344000458","174011545737251",0.00,24.80,0,295.76,300.87,0.0,0.0,0.000,1380110.6,1380110.6,9448,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116311,696029.00
07/26/2019 00:45,2,0.000,ALERT,212.83,297.26,59.985,1564116304,"201051344000890","174011545737251",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,1381737.3,1381737.3,9461,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116313,696030.00
07/26/2019 00:45,2,0.000,ALERT,212.83,297.87,59.990,1564116304,"201051344000988","174011545737251",0.00,24.50,0,293.06,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9462,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116315,696031.00
07/26/2019 00:45,2,0.000,ALERT,213.51,297.57,60.012,1564116304,"201051344000582","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9449,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116317,696032.00
07/26/2019 00:45,2,0.000,ALERT,212.83,298.47,59.980,1564116304,"201051344000868","174011545737251",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,1366869.4,1366869.4,9449,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116318,696033.00
07/26/2019 00:45,2,0.000,ALERT,213.51,298.17,59.996,1564116304,"201051344000576","174011545737251",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,1382913.2,1382913.2,9475,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116320,696034.00
07/26/2019 00:45,2,0.000,ALERT,213.06,297.57,59.975,1564116304,"201051344001158","174011545737251",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,1360375.5,1360375.5,9448,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116322,696035.00
07/26/2019 00:45,2,0.000,ALERT,213.06,296.36,60.001,1564116304,"201051344000917","174011545737251",0.00,25.00,0,293.06,297.87,0.0,0.0,0.000,1376077.2,1376077.2,9479,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116324,696036.00
07/26/2019 00:45,2,0.000,ALERT,213.06,296.06,60.022,1564116304,"201051344000417","174011545737251",0.00,24.50,0,293.66,297.87,0.0,0.0,0.000,1087067.2,1087067.2,9482,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116326,696037.00
07/26/2019 00:45,2,0.000,ALERT,213.29,296.66,59.996,1564116304,"201051344000685","174011545737251",0.00,24.50,0,294.26,298.47,0.0,0.0,0.000,1382055.6,1382055.6,9462,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116327,696038.00
07/26/2019 00:45,2,0.000,ALERT,213.29,296.36,60.006,1564116304,"201051344000651","174011545737251",0.00,24.00,0,293.96,298.17,0.0,0.0,0.000,1376501.2,1376501.2,9455,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116329,696039.00
07/26/2019 00:45,2,0.000,ALERT,212.83,298.77,60.001,1564116304,"201051344000594","174011545737251",0.00,24.50,0,295.46,300.57,0.0,0.0,0.000,1386398.3,1386398.3,9456,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116331,696040.00
07/26/2019 00:45,2,0.000,ALERT,213.06,297.87,59.996,1564116304,"201051344000469","174011545737251",0.00,23.80,0,294.56,299.67,0.0,0.0,0.000,1366628.5,1366628.5,9465,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116333,696041.00
07/26/2019 00:45,2,0.000,ALERT,213.29,297.26,60.017,1564116304,"201051344000585","174011545737251",0.00,24.50,0,293.66,298.47,0.0,0.0,0.000,1392147.8,1392147.8,9450,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116335,696042.00
07/26/2019 00:45,2,0.000,ALERT,213.74,298.17,60.001,1564116304,"201051344000853","174011545737251",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,1389374.5,1389374.5,9462,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116337,696043.00
07/26/2019 00:45,2,0.000,ALERT,213.51,297.26,60.017,1564116304,"201051344001145","174011545737251",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,1390909.0,1390909.0,9481,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116338,696044.00
07/26/2019 00:45,2,0.000,ALERT,213.29,297.26,60.001,1564116304,"201051344000438","174011545737251",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,1384408.2,1384408.2,9455,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116340,696045.00
07/26/2019 00:45,2,0.000,ALERT,212.83,296.96,60.033,1564116304,"201051344001135","174011545737251",0.00,24.30,0,293.96,299.07,0.0,0.0,0.000,1372053.0,1372053.0,9448,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116342,696046.00
07/26/2019 00:45,2,0.000,ALERT,213.29,298.77,59.996,1564116304,"201051344000983","174011545737251",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9455,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116344,696047.00
07/26/2019 00:45,2,0.000,ALERT,213.29,296.36,60.043,1564116304,"201051344001203","174011545737251",0.00,24.30,0,294.26,300.27,0.0,0.0,0.000,1380136.3,1380136.3,9470,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116346,696048.00
07/26/2019 00:45,2,0.000,ALERT,213.06,297.57,60.012,1564116304,"201051344001230","174011545737251",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,1374607.5,1374607.5,9493,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116348,696049.00
07/26/2019 00:45,2,0.000,ALERT,212.61,296.66,60.001,1564116304,"201051344000646","174011545737251",0.00,24.30,0,293.36,298.17,0.0,0.0,0.000,1368609.0,1368609.0,9470,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116349,696050.00
07/26/2019 00:45,2,0.000,ALERT,213.51,297.26,60.001,1564116304,"201051344000867","174011545737251",0.00,24.80,0,295.46,300.57,0.0,0.0,0.000,1364787.5,1364787.5,9461,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116351,696051.00
07/26/2019 00:45,2,0.000,ALERT,213.74,297.26,60.017,1564116304,"201051344000633","174011545737251",0.00,24.00,0,293.66,299.67,0.0,0.0,0.000,1361562.3,1361562.3,9471,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116353,696052.00
07/26/2019 00:45,2,0.000,ALERT,212.61,297.26,60.006,1564116304,"201051344000955","174011545737251",0.00,24.50,0,294.56,298.47,0.0,0.0,0.000,1389338.8,1389338.8,9466,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116355,696053.00
07/26/2019 00:45,2,0.000,ALERT,213.51,297.87,59.996,1564116304,"201051344000648","174011545737251",0.00,24.00,0,295.16,300.27,0.0,0.0,0.000,1375168.5,1375168.5,9453,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116357,696054.00
07/26/2019 00:45,2,0.000,ALERT,213.74,298.17,60.028,1564116304,"201051344000645","174011545737251",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9458,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564116358,696055.00
07/26/2019 00:45,2,0.000,ALERT,213.29,298.77,60.006,1564116304,"201051344000569","174011545737251",0.00,24.50,0,296.06,300.57,0.0,0.0,0.000,1398094.0,1398094.0,9456,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564116360,696056.00
07/26/2019 00:45,2,0.000,ALERT,213.29,298.17,60.038,1564116304,"179051228000119","174011545737251",0.00,26.00,0,294.26,299.37,0.0,0.0,0.000,184104.5,184104.5,9545,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564116362,696057.00
07/26/2019 01:00,2,0.000,ALERT,213.06,299.07,60.001,1564117204,"201051344000579","174011545737251",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,1399517.4,1399517.4,9463,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117206,696058.00
07/26/2019 01:00,2,0.000,ALERT,213.06,296.36,60.006,1564117204,"201051344001025","174011545737251",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,1384728.9,1384728.9,9456,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117208,696059.00
07/26/2019 01:00,2,0.000,ALERT,213.29,296.66,60.012,1564117204,"201051344001093","174011545737251",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,1366472.1,1366472.1,9483,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564117209,696060.00
07/26/2019 01:00,2,0.000,ALERT,213.06,297.57,60.001,1564117204,"201051344000458","174011545737251",0.00,25.00,0,296.36,301.17,0.0,0.0,0.000,1380110.6,1380110.6,9450,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117211,696061.00
07/26/2019 01:00,2,0.000,ALERT,213.06,296.96,60.006,1564117204,"201051344000890","174011545737251",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,1381737.3,1381737.3,9463,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117213,696062.00
07/26/2019 01:00,2,0.000,ALERT,213.06,297.57,60.033,1564117204,"201051344000988","174011545737251",0.00,24.50,0,293.36,299.97,0.0,0.0,0.000,1049099.0,1049099.0,9464,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564117215,696063.00
07/26/2019 01:00,2,0.000,ALERT,213.74,297.87,60.012,1564117204,"201051344000582","174011545737251",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,1358878.1,1358878.1,9451,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117217,696064.00
07/26/2019 01:00,2,0.000,ALERT,213.06,298.17,60.001,1564117204,"201051344000868","174011545737251",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,1366869.4,1366869.4,9451,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117219,696065.00
07/26/2019 01:00,2,0.000,ALERT,213.74,298.77,60.001,1564117204,"201051344000576","174011545737251",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,1382913.2,1382913.2,9477,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117220,696066.00
07/26/2019 01:00,2,0.000,ALERT,213.29,297.87,60.028,1564117204,"201051344001158","174011545737251",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,1360375.5,1360375.5,9450,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117222,696067.00
07/26/2019 01:00,2,0.000,ALERT,213.29,296.36,59.969,1564117204,"201051344000917","174011545737251",0.00,25.00,0,293.36,298.17,0.0,0.0,0.000,1376077.2,1376077.2,9481,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564117224,696068.00
07/26/2019 01:00,2,0.000,ALERT,213.29,296.06,60.001,1564117204,"201051344000417","174011545737251",0.00,24.50,0,293.96,297.87,0.0,0.0,0.000,1087067.2,1087067.2,9484,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117226,696069.00
07/26/2019 01:00,2,0.000,ALERT,213.51,297.26,59.985,1564117204,"201051344000685","174011545737251",0.00,24.50,0,294.26,298.47,0.0,0.0,0.000,1382055.6,1382055.6,9464,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117228,696070.00
07/26/2019 01:00,2,0.000,ALERT,213.51,296.36,60.006,1564117204,"201051344000651","174011545737251",0.00,24.00,0,294.26,298.47,0.0,0.0,0.000,1376501.2,1376501.2,9457,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564117230,696071.00
07/26/2019 01:00,2,0.000,ALERT,213.06,299.07,60.017,1564117204,"201051344000594","174011545737251",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,1386398.3,1386398.3,9458,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117231,696072.00
07/26/2019 01:00,2,0.000,ALERT,213.06,297.57,59.990,1564117204,"201051344000469","174011545737251",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,1366628.5,1366628.5,9467,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117233,696073.00
07/26/2019 01:00,2,0.000,ALERT,213.29,297.57,59.990,1564117204,"201051344000585","174011545737251",0.00,24.50,0,294.26,298.77,0.0,0.0,0.000,1392147.8,1392147.8,9452,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117235,696074.00
