ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 01:00,2,0.000,ALERT,213.74,298.47,60.006,1564117204,"201051344000853","174011545737251",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,1389374.5,1389374.5,9464,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117237,696075.00
07/26/2019 01:00,2,0.000,ALERT,213.51,297.57,60.001,1564117204,"201051344001145","174011545737251",0.00,24.30,0,295.16,299.67,0.0,0.0,0.000,1390909.0,1390909.0,9483,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117239,696076.00
07/26/2019 01:00,2,0.000,ALERT,213.51,297.26,59.990,1564117204,"201051344000438","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1384408.2,1384408.2,9457,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564117241,696077.00
07/26/2019 01:00,2,0.000,ALERT,212.83,296.96,59.996,1564117204,"201051344001135","174011545737251",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,1372053.0,1372053.0,9450,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117242,696078.00
07/26/2019 01:00,2,0.000,ALERT,213.29,298.47,59.990,1564117204,"201051344000983","174011545737251",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,1387611.6,1387611.6,9457,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117244,696079.00
07/26/2019 01:00,2,0.000,ALERT,213.29,296.96,59.996,1564117204,"201051344001203","174011545737251",0.00,24.30,0,294.56,300.27,0.0,0.0,0.000,1380136.3,1380136.3,9472,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564117246,696080.00
07/26/2019 01:00,2,0.000,ALERT,213.29,297.57,60.006,1564117204,"201051344001230","174011545737251",0.00,24.30,0,295.16,298.77,0.0,0.0,0.000,1374607.5,1374607.5,9495,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117248,696081.00
07/26/2019 01:00,2,0.000,ALERT,212.83,296.66,59.996,1564117204,"201051344000646","174011545737251",0.00,24.30,0,293.66,298.17,0.0,0.0,0.000,1368609.0,1368609.0,9472,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117250,696082.00
07/26/2019 01:00,2,0.000,ALERT,213.51,298.17,59.980,1564117204,"201051344000867","174011545737251",0.00,24.80,0,295.16,301.17,0.0,0.0,0.000,1364787.5,1364787.5,9463,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117251,696083.00
07/26/2019 01:00,2,0.000,ALERT,213.74,297.87,59.996,1564117204,"201051344000633","174011545737251",0.00,24.00,0,294.26,299.67,0.0,0.0,0.000,1361562.3,1361562.3,9473,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117253,696084.00
07/26/2019 01:00,2,0.000,ALERT,212.83,297.26,60.001,1564117204,"201051344000955","174011545737251",0.00,24.50,0,294.86,298.47,0.0,0.0,0.000,1389338.8,1389338.8,9468,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117255,696085.00
07/26/2019 01:00,2,0.000,ALERT,213.51,297.57,59.990,1564117204,"201051344000648","174011545737251",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,1375168.5,1375168.5,9455,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117257,696086.00
07/26/2019 01:00,2,0.000,ALERT,213.51,297.87,59.996,1564117204,"201051344000645","174011545737251",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,1380913.9,1380913.9,9460,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564117259,696087.00
07/26/2019 01:00,2,0.000,ALERT,213.29,298.77,59.996,1564117204,"201051344000569","174011545737251",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,1398094.0,1398094.0,9458,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564117261,696088.00
07/26/2019 01:00,2,0.000,ALERT,213.29,297.87,59.985,1564117204,"179051228000119","174011545737251",0.00,26.00,0,294.86,299.97,0.0,0.0,0.000,184104.5,184104.5,9547,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564117262,696089.00
07/26/2019 01:15,2,0.000,ALERT,213.51,299.37,60.012,1564118104,"201051344000579","174011545737251",0.00,24.80,0,296.66,301.17,0.0,0.0,0.000,1399517.4,1399517.4,9465,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118106,696090.00
07/26/2019 01:15,2,0.000,ALERT,213.51,296.96,60.006,1564118104,"201051344001025","174011545737251",0.00,24.00,0,293.96,299.67,0.0,0.0,0.000,1384728.9,1384728.9,9458,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118108,696091.00
07/26/2019 01:15,2,0.000,ALERT,213.74,297.26,60.012,1564118104,"201051344001093","174011545737251",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,1366472.1,1366472.1,9485,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118110,696092.00
07/26/2019 01:15,2,0.000,ALERT,213.74,299.67,60.001,1564118104,"201051344000458","174011545737251",0.00,25.00,0,296.06,301.47,0.0,0.0,0.000,1380110.6,1380110.6,9452,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118112,696093.00
07/26/2019 01:15,2,0.000,ALERT,213.51,298.17,60.012,1564118104,"201051344000890","174011545737251",0.00,24.50,0,294.86,299.97,0.0,0.0,0.000,1381737.3,1381737.3,9465,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118114,696094.00
07/26/2019 01:15,2,0.000,ALERT,213.51,299.07,60.006,1564118104,"201051344000988","174011545737251",0.00,24.50,0,293.36,300.27,0.0,0.0,0.000,1049099.0,1049099.0,9466,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118116,696095.00
07/26/2019 01:15,2,0.000,ALERT,213.96,298.17,60.022,1564118104,"201051344000582","174011545737251",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,1358878.1,1358878.1,9453,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118117,696096.00
07/26/2019 01:15,2,0.000,ALERT,213.51,299.97,60.012,1564118104,"201051344000868","174011545737251",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,1366869.4,1366869.4,9453,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118119,696097.00
07/26/2019 01:15,2,0.000,ALERT,214.19,299.67,60.001,1564118104,"201051344000576","174011545737251",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,1382913.2,1382913.2,9479,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118121,696098.00
07/26/2019 01:15,2,0.000,ALERT,213.74,299.07,60.006,1564118104,"201051344001158","174011545737251",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,1360375.5,1360375.5,9452,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118123,696099.00
07/26/2019 01:15,2,0.000,ALERT,213.74,296.96,60.001,1564118104,"201051344000917","174011545737251",0.00,25.00,0,293.36,298.47,0.0,0.0,0.000,1376077.2,1376077.2,9483,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118125,696100.00
07/26/2019 01:15,2,0.000,ALERT,213.96,296.96,59.996,1564118104,"201051344000417","174011545737251",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,1087067.2,1087067.2,9486,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118126,696101.00
07/26/2019 01:15,2,0.000,ALERT,213.96,297.57,59.969,1564118104,"201051344000685","174011545737251",0.00,24.50,0,294.86,298.77,0.0,0.0,0.000,1382055.6,1382055.6,9466,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118128,696102.00
07/26/2019 01:15,2,0.000,ALERT,213.74,296.66,59.990,1564118104,"201051344000651","174011545737251",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,1376501.2,1376501.2,9459,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118130,696103.00
07/26/2019 01:15,2,0.000,ALERT,213.51,299.37,59.996,1564118104,"201051344000594","174011545737251",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,1386398.3,1386398.3,9460,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564118132,696104.00
07/26/2019 01:15,2,0.000,ALERT,213.74,298.77,59.996,1564118104,"201051344000469","174011545737251",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,1366628.5,1366628.5,9469,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118134,696105.00
07/26/2019 01:15,2,0.000,ALERT,213.96,297.26,60.017,1564118104,"201051344000585","174011545737251",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,1392147.8,1392147.8,9454,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118136,696106.00
07/26/2019 01:15,2,0.000,ALERT,214.41,298.77,59.985,1564118104,"201051344000853","174011545737251",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,1389374.5,1389374.5,9466,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118138,696107.00
07/26/2019 01:15,2,0.000,ALERT,213.96,297.87,59.953,1564118104,"201051344001145","174011545737251",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,1390909.0,1390909.0,9485,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118139,696108.00
07/26/2019 01:15,2,0.000,ALERT,213.96,297.57,59.980,1564118104,"201051344000438","174011545737251",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,1384408.2,1384408.2,9459,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564118141,696109.00
07/26/2019 01:15,2,0.000,ALERT,213.51,297.26,59.980,1564118104,"201051344001135","174011545737251",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,1372053.0,1372053.0,9452,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118143,696110.00
07/26/2019 01:15,2,0.000,ALERT,213.74,299.37,59.975,1564118104,"201051344000983","174011545737251",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,1387611.6,1387611.6,9459,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118145,696111.00
07/26/2019 01:15,2,0.000,ALERT,213.74,297.26,59.990,1564118104,"201051344001203","174011545737251",0.00,24.30,0,294.56,300.87,0.0,0.0,0.000,1380136.3,1380136.3,9474,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118147,696112.00
07/26/2019 01:15,2,0.000,ALERT,213.51,297.57,59.985,1564118104,"201051344001230","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1374607.5,1374607.5,9497,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564118149,696113.00
07/26/2019 01:15,2,0.000,ALERT,213.29,296.96,59.990,1564118104,"201051344000646","174011545737251",0.00,24.30,0,293.66,298.47,0.0,0.0,0.000,1368609.0,1368609.0,9474,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118151,696114.00
07/26/2019 01:15,2,0.000,ALERT,213.96,299.07,59.990,1564118104,"201051344000867","174011545737251",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,1364787.5,1364787.5,9465,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118152,696115.00
07/26/2019 01:15,2,0.000,ALERT,214.19,298.17,59.985,1564118104,"201051344000633","174011545737251",0.00,24.00,0,294.56,299.97,0.0,0.0,0.000,1361562.3,1361562.3,9475,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118154,696116.00
07/26/2019 01:15,2,0.000,ALERT,213.29,297.57,60.017,1564118104,"201051344000955","174011545737251",0.00,24.50,0,294.56,298.77,0.0,0.0,0.000,1389338.8,1389338.8,9470,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564118156,696117.00
07/26/2019 01:15,2,0.000,ALERT,213.96,298.47,59.980,1564118104,"201051344000648","174011545737251",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,1375168.5,1375168.5,9457,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118158,696118.00
07/26/2019 01:15,2,0.000,ALERT,214.19,298.47,59.985,1564118104,"201051344000645","174011545737251",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,1380913.9,1380913.9,9462,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118160,696119.00
07/26/2019 01:15,2,0.000,ALERT,213.74,299.37,59.985,1564118104,"201051344000569","174011545737251",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,1398094.0,1398094.0,9460,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564118161,696120.00
07/26/2019 01:15,2,0.000,ALERT,213.96,298.47,59.990,1564118104,"179051228000119","174011545737251",0.00,26.00,0,294.56,299.97,0.0,0.0,0.000,184104.5,184104.5,9549,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564118163,696121.00
07/26/2019 01:30,2,0.000,ALERT,213.29,299.37,59.948,1564119004,"201051344000579","174011545737251",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,1399517.4,1399517.4,9467,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119006,696122.00
07/26/2019 01:30,2,0.000,ALERT,213.29,296.36,59.985,1564119004,"201051344001025","174011545737251",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,1384728.9,1384728.9,9460,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119007,696123.00
07/26/2019 01:30,2,0.000,ALERT,213.51,296.96,59.985,1564119004,"201051344001093","174011545737251",0.00,24.80,0,295.16,299.07,0.0,0.0,0.000,1366472.1,1366472.1,9487,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119009,696124.00
07/26/2019 01:30,2,0.000,ALERT,213.51,298.77,59.985,1564119004,"201051344000458","174011545737251",0.00,24.80,0,297.26,302.37,0.0,0.0,0.000,1380110.6,1380110.6,9454,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119011,696125.00
07/26/2019 01:30,2,0.000,ALERT,213.29,297.57,59.969,1564119004,"201051344000890","174011545737251",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,1381737.3,1381737.3,9467,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119013,696126.00
07/26/2019 01:30,2,0.000,ALERT,213.51,299.07,59.959,1564119004,"201051344000988","174011545737251",0.00,24.50,0,294.26,300.87,0.0,0.0,0.000,1049099.0,1049099.0,9468,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119015,696127.00
07/26/2019 01:30,2,0.000,ALERT,213.96,297.87,59.985,1564119004,"201051344000582","174011545737251",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,1358878.1,1358878.1,9455,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119017,696128.00
07/26/2019 01:30,2,0.000,ALERT,213.74,299.67,60.022,1564119004,"201051344000868","174011545737251",0.00,24.30,0,297.87,302.68,0.0,0.0,0.000,1366869.4,1366869.4,9455,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119018,696129.00
07/26/2019 01:30,2,0.000,ALERT,214.19,299.67,59.985,1564119004,"201051344000576","174011545737251",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,1382913.2,1382913.2,9481,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119020,696130.00
07/26/2019 01:30,2,0.000,ALERT,213.74,298.77,59.996,1564119004,"201051344001158","174011545737251",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,1360375.5,1360375.5,9454,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119022,696131.00
07/26/2019 01:30,2,0.000,ALERT,213.51,296.36,59.996,1564119004,"201051344000917","174011545737251",0.00,24.80,0,293.96,298.77,0.0,0.0,0.000,1376077.2,1376077.2,9485,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119024,696132.00
07/26/2019 01:30,2,0.000,ALERT,213.51,296.36,59.990,1564119004,"201051344000417","174011545737251",0.00,24.50,0,294.56,298.47,0.0,0.0,0.000,1087067.2,1087067.2,9488,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119026,696133.00
07/26/2019 01:30,2,0.000,ALERT,213.74,297.26,59.948,1564119004,"201051344000685","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1382055.6,1382055.6,9468,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119028,696134.00
07/26/2019 01:30,2,0.000,ALERT,213.74,296.66,59.990,1564119004,"201051344000651","174011545737251",0.00,23.80,0,294.56,298.77,0.0,0.0,0.000,1376501.2,1376501.2,9461,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119029,696135.00
07/26/2019 01:30,2,0.000,ALERT,213.51,299.37,59.990,1564119004,"201051344000594","174011545737251",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,1386398.3,1386398.3,9462,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119031,696136.00
07/26/2019 01:30,2,0.000,ALERT,213.74,298.77,59.975,1564119004,"201051344000469","174011545737251",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,1366628.5,1366628.5,9471,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119033,696137.00
07/26/2019 01:30,2,0.000,ALERT,213.74,297.26,59.990,1564119004,"201051344000585","174011545737251",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,1392147.8,1392147.8,9456,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119035,696138.00
07/26/2019 01:30,2,0.000,ALERT,214.41,299.07,59.990,1564119004,"201051344000853","174011545737251",0.00,24.30,0,296.66,301.77,0.0,0.0,0.000,1389374.5,1389374.5,9468,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119037,696139.00
07/26/2019 01:30,2,0.000,ALERT,213.96,297.87,59.985,1564119004,"201051344001145","174011545737251",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,1390909.0,1390909.0,9487,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119038,696140.00
07/26/2019 01:30,2,0.000,ALERT,213.74,297.26,59.996,1564119004,"201051344000438","174011545737251",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,1384408.2,1384408.2,9461,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119040,696141.00
07/26/2019 01:30,2,0.000,ALERT,213.29,297.26,60.028,1564119004,"201051344001135","174011545737251",0.00,24.30,0,295.16,299.67,0.0,0.0,0.000,1372053.0,1372053.0,9454,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119042,696142.00
07/26/2019 01:30,2,0.000,ALERT,213.96,299.97,59.985,1564119004,"201051344000983","174011545737251",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,1387611.6,1387611.6,9461,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119044,696143.00
07/26/2019 01:30,2,0.000,ALERT,213.74,297.26,59.985,1564119004,"201051344001203","174011545737251",0.00,24.30,0,295.16,300.87,0.0,0.0,0.000,1380136.3,1380136.3,9476,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119046,696144.00
07/26/2019 01:30,2,0.000,ALERT,213.29,297.26,59.964,1564119004,"201051344001230","174011545737251",0.00,24.00,0,295.46,299.37,0.0,0.0,0.000,1374607.5,1374607.5,9499,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119047,696145.00
07/26/2019 01:30,2,0.000,ALERT,213.06,296.66,59.985,1564119004,"201051344000646","174011545737251",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,1368609.0,1368609.0,9476,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119049,696146.00
07/26/2019 01:30,2,0.000,ALERT,213.96,298.17,59.990,1564119004,"201051344000867","174011545737251",0.00,24.80,0,296.66,302.37,0.0,0.0,0.000,1364787.5,1364787.5,9467,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119051,696147.00
07/26/2019 01:30,2,0.000,ALERT,214.19,297.87,59.985,1564119004,"201051344000633","174011545737251",0.00,24.00,0,294.86,300.87,0.0,0.0,0.000,1361562.3,1361562.3,9477,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119053,696148.00
07/26/2019 01:30,2,0.000,ALERT,213.06,296.96,59.990,1564119004,"201051344000955","174011545737251",0.00,24.50,0,295.16,299.07,0.0,0.0,0.000,1389338.8,1389338.8,9472,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119055,696149.00
07/26/2019 01:30,2,0.000,ALERT,213.74,298.47,59.985,1564119004,"201051344000648","174011545737251",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,1375168.5,1375168.5,9459,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119057,696150.00
07/26/2019 01:30,2,0.000,ALERT,214.19,298.77,59.990,1564119004,"201051344000645","174011545737251",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,1380913.9,1380913.9,9464,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119058,696151.00
07/26/2019 01:30,2,0.000,ALERT,213.74,299.07,59.990,1564119004,"201051344000569","174011545737251",0.00,24.50,0,297.57,302.37,0.0,0.0,0.000,1398094.0,1398094.0,9462,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119060,696152.00
07/26/2019 01:30,2,0.000,ALERT,213.74,298.17,59.975,1564119004,"179051228000119","174011545737251",0.00,26.00,0,295.16,300.57,0.0,0.0,0.000,184104.5,184104.5,9551,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564119062,696153.00
07/26/2019 01:45,2,0.000,ALERT,213.51,299.67,59.980,1564119904,"201051344000579","174011545737251",0.00,24.50,0,285.84,301.17,0.0,0.0,0.000,1399517.4,1399517.4,9469,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119906,696154.00
07/26/2019 01:45,2,0.000,ALERT,213.51,296.66,59.985,1564119904,"201051344001025","174011545737251",0.00,23.80,0,284.34,299.67,0.0,0.0,0.000,1384728.9,1384728.9,9462,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119908,696155.00
07/26/2019 01:45,2,0.000,ALERT,213.74,297.87,60.022,1564119904,"201051344001093","174011545737251",0.00,24.80,0,284.64,298.77,0.0,0.0,0.000,1366472.1,1366472.1,9489,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119910,696156.00
07/26/2019 01:45,2,0.000,ALERT,213.51,299.07,60.012,1564119904,"201051344000458","174011545737251",0.00,24.80,0,285.54,301.47,0.0,0.0,0.000,1380110.6,1380110.6,9456,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119912,696157.00
07/26/2019 01:45,2,0.000,ALERT,213.74,297.87,59.959,1564119904,"201051344000890","174011545737251",0.00,24.30,0,285.54,299.97,0.0,0.0,0.000,1381737.3,1381737.3,9469,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119913,696158.00
07/26/2019 01:45,2,0.000,ALERT,213.51,299.07,59.990,1564119904,"201051344000988","174011545737251",0.00,24.50,0,283.44,300.57,0.0,0.0,0.000,1049099.0,1049099.0,9470,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119915,696159.00
07/26/2019 01:45,2,0.000,ALERT,214.19,298.17,59.996,1564119904,"201051344000582","174011545737251",0.00,24.00,0,285.54,299.67,0.0,0.0,0.000,1358878.1,1358878.1,9457,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119917,696160.00
07/26/2019 01:45,2,0.000,ALERT,213.51,299.37,59.990,1564119904,"201051344000868","174011545737251",0.00,24.00,0,286.14,301.47,0.0,0.0,0.000,1366869.4,1366869.4,9457,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119919,696161.00
07/26/2019 01:45,2,0.000,ALERT,213.96,299.37,59.980,1564119904,"201051344000576","174011545737251",0.00,24.00,0,285.84,300.87,0.0,0.0,0.000,1382913.2,1382913.2,9483,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119921,696162.00
07/26/2019 01:45,2,0.000,ALERT,213.51,298.77,59.969,1564119904,"201051344001158","174011545737251",0.00,24.00,0,285.24,299.97,0.0,0.0,0.000,1360375.5,1360375.5,9456,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119923,696163.00
07/26/2019 01:45,2,0.000,ALERT,213.74,296.96,59.996,1564119904,"201051344000917","174011545737251",0.00,25.00,0,283.44,298.47,0.0,0.0,0.000,1376077.2,1376077.2,9487,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119925,696164.00
07/26/2019 01:45,2,0.000,ALERT,213.96,296.96,59.990,1564119904,"201051344000417","174011545737251",0.00,24.30,0,284.34,298.17,0.0,0.0,0.000,1087067.2,1087067.2,9490,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119926,696165.00
07/26/2019 01:45,2,0.000,ALERT,213.96,297.57,59.964,1564119904,"201051344000685","174011545737251",0.00,24.30,0,284.94,298.77,0.0,0.0,0.000,1382055.6,1382055.6,9470,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119928,696166.00
07/26/2019 01:45,2,0.000,ALERT,213.96,296.66,59.953,1564119904,"201051344000651","174011545737251",0.00,23.80,0,284.34,298.47,0.0,0.0,0.000,1376501.2,1376501.2,9463,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119930,696167.00
07/26/2019 01:45,2,0.000,ALERT,213.51,299.67,59.990,1564119904,"201051344000594","174011545737251",0.00,24.30,0,285.84,301.17,0.0,0.0,0.000,1386398.3,1386398.3,9464,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119932,696168.00
07/26/2019 01:45,2,0.000,ALERT,213.74,298.77,60.033,1564119904,"201051344000469","174011545737251",0.00,23.80,0,284.94,300.27,0.0,0.0,0.000,1366628.5,1366628.5,9473,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119934,696169.00
07/26/2019 01:45,2,0.000,ALERT,213.96,297.87,59.996,1564119904,"201051344000585","174011545737251",0.00,24.30,0,284.34,299.07,0.0,0.0,0.000,1392147.8,1392147.8,9458,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119936,696170.00
07/26/2019 01:45,2,0.000,ALERT,214.19,299.07,59.996,1564119904,"201051344000853","174011545737251",0.00,24.00,0,285.24,300.87,0.0,0.0,0.000,1389374.5,1389374.5,9470,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119938,696171.00
07/26/2019 01:45,2,0.000,ALERT,213.96,297.87,59.969,1564119904,"201051344001145","174011545737251",0.00,24.00,0,285.24,299.97,0.0,0.0,0.000,1390909.0,1390909.0,9489,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119939,696172.00
07/26/2019 01:45,2,0.000,ALERT,213.74,298.17,59.985,1564119904,"201051344000438","174011545737251",0.00,24.00,0,284.94,299.37,0.0,0.0,0.000,1384408.2,1384408.2,9463,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119941,696173.00
07/26/2019 01:45,2,0.000,ALERT,213.29,297.57,60.001,1564119904,"201051344001135","174011545737251",0.00,24.00,0,284.94,299.37,0.0,0.0,0.000,1372053.0,1372053.0,9456,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119943,696174.00
07/26/2019 01:45,2,0.000,ALERT,213.51,299.37,59.990,1564119904,"201051344000983","174011545737251",0.00,24.50,0,285.84,301.47,0.0,0.0,0.000,1387611.6,1387611.6,9463,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119945,696175.00
07/26/2019 01:45,2,0.000,ALERT,213.74,297.26,59.990,1564119904,"201051344001203","174011545737251",0.00,24.30,0,284.64,300.57,0.0,0.0,0.000,1380136.3,1380136.3,9478,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119947,696176.00
07/26/2019 01:45,2,0.000,ALERT,213.51,297.87,59.969,1564119904,"201051344001230","174011545737251",0.00,24.00,0,284.94,299.07,0.0,0.0,0.000,1374607.5,1374607.5,9501,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119949,696177.00
07/26/2019 01:45,2,0.000,ALERT,213.06,296.96,59.990,1564119904,"201051344000646","174011545737251",0.00,24.00,0,284.04,298.47,0.0,0.0,0.000,1368609.0,1368609.0,9478,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119951,696178.00
07/26/2019 01:45,2,0.000,ALERT,213.74,298.77,60.012,1564119904,"201051344000867","174011545737251",0.00,24.50,0,285.24,301.17,0.0,0.0,0.000,1364787.5,1364787.5,9469,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119953,696179.00
07/26/2019 01:45,2,0.000,ALERT,214.19,298.47,60.001,1564119904,"201051344000633","174011545737251",0.00,24.00,0,284.04,299.97,0.0,0.0,0.000,1361562.3,1361562.3,9479,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119954,696180.00
07/26/2019 01:45,2,0.000,ALERT,213.29,297.57,59.996,1564119904,"201051344000955","174011545737251",0.00,24.30,0,284.64,298.77,0.0,0.0,0.000,1389338.8,1389338.8,9474,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119956,696181.00
07/26/2019 01:45,2,0.000,ALERT,213.96,298.47,59.990,1564119904,"201051344000648","174011545737251",0.00,23.80,0,284.94,300.87,0.0,0.0,0.000,1375168.5,1375168.5,9461,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119958,696182.00
07/26/2019 01:45,2,0.000,ALERT,213.96,298.47,59.990,1564119904,"201051344000645","174011545737251",0.00,24.50,0,285.24,300.57,0.0,0.0,0.000,1380913.9,1380913.9,9466,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564119960,696183.00
07/26/2019 01:45,2,0.000,ALERT,213.51,299.67,59.990,1564119904,"201051344000569","174011545737251",0.00,24.30,0,285.84,301.47,0.0,0.0,0.000,1398094.0,1398094.0,9464,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564119962,696184.00
07/26/2019 01:45,2,0.000,ALERT,213.74,298.47,59.996,1564119904,"179051228000119","174011545737251",0.00,25.80,0,284.64,299.97,0.0,0.0,0.000,184104.5,184104.5,9553,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564119964,696185.00
07/26/2019 02:00,2,0.000,ALERT,213.51,299.37,59.996,1564120804,"201051344000579","174011545737251",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,1399517.4,1399517.4,9471,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120806,696186.00
07/26/2019 02:00,2,0.000,ALERT,213.74,296.96,59.990,1564120804,"201051344001025","174011545737251",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,1384728.9,1384728.9,9464,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120808,696187.00
07/26/2019 02:00,2,0.000,ALERT,213.96,297.87,59.990,1564120804,"201051344001093","174011545737251",0.00,24.50,0,295.46,299.07,0.0,0.0,0.000,1366472.1,1366472.1,9491,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120810,696188.00
07/26/2019 02:00,2,0.000,ALERT,213.51,299.07,59.990,1564120804,"201051344000458","174011545737251",0.00,24.80,0,297.26,301.47,0.0,0.0,0.000,1380110.6,1380110.6,9458,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120812,696189.00
07/26/2019 02:00,2,0.000,ALERT,213.74,298.17,59.969,1564120804,"201051344000890","174011545737251",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,1381737.3,1381737.3,9471,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120813,696190.00
07/26/2019 02:00,2,0.000,ALERT,213.51,299.07,60.012,1564120804,"201051344000988","174011545737251",0.00,24.50,0,294.86,300.57,0.0,0.0,0.000,1049099.0,1049099.0,9472,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120815,696191.00
07/26/2019 02:00,2,0.000,ALERT,214.19,299.07,60.022,1564120804,"201051344000582","174011545737251",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,1358878.1,1358878.1,9459,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120817,696192.00
07/26/2019 02:00,2,0.000,ALERT,213.51,299.97,59.990,1564120804,"201051344000868","174011545737251",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,1366869.4,1366869.4,9459,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120819,696193.00
07/26/2019 02:00,2,0.000,ALERT,214.19,299.97,59.990,1564120804,"201051344000576","174011545737251",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,1382913.2,1382913.2,9485,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120821,696194.00
07/26/2019 02:00,2,0.000,ALERT,213.74,299.07,60.022,1564120804,"201051344001158","174011545737251",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,1360375.5,1360375.5,9458,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120822,696195.00
07/26/2019 02:00,2,0.000,ALERT,213.96,297.57,59.953,1564120804,"201051344000917","174011545737251",0.00,24.80,0,293.96,298.77,0.0,0.0,0.000,1376077.2,1376077.2,9489,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120824,696196.00
07/26/2019 02:00,2,0.000,ALERT,213.96,297.57,59.985,1564120804,"201051344000417","174011545737251",0.00,24.30,0,294.26,298.47,0.0,0.0,0.000,1087067.2,1087067.2,9492,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120826,696197.00
07/26/2019 02:00,2,0.000,ALERT,214.19,297.87,59.996,1564120804,"201051344000685","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1382055.6,1382055.6,9472,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120828,696198.00
07/26/2019 02:00,2,0.000,ALERT,213.96,297.26,59.985,1564120804,"201051344000651","174011545737251",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,1376501.2,1376501.2,9465,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120830,696199.00
07/26/2019 02:00,2,0.000,ALERT,213.51,299.97,59.985,1564120804,"201051344000594","174011545737251",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,1386398.3,1386398.3,9466,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120831,696200.00
07/26/2019 02:00,2,0.000,ALERT,213.74,299.07,59.990,1564120804,"201051344000469","174011545737251",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,1366628.5,1366628.5,9475,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120833,696201.00
07/26/2019 02:00,2,0.000,ALERT,213.96,298.17,59.990,1564120804,"201051344000585","174011545737251",0.00,24.30,0,294.86,299.37,0.0,0.0,0.000,1392147.8,1392147.8,9460,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120835,696202.00
07/26/2019 02:00,2,0.000,ALERT,214.19,298.77,59.985,1564120804,"201051344000853","174011545737251",0.00,24.30,0,296.96,300.87,0.0,0.0,0.000,1389374.5,1389374.5,9472,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120837,696203.00
07/26/2019 02:00,2,0.000,ALERT,214.19,298.17,59.975,1564120804,"201051344001145","174011545737251",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,1390909.0,1390909.0,9491,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120839,696204.00
07/26/2019 02:00,2,0.000,ALERT,213.96,297.57,59.980,1564120804,"201051344000438","174011545737251",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,1384408.2,1384408.2,9465,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120841,696205.00
07/26/2019 02:00,2,0.000,ALERT,213.51,297.57,59.969,1564120804,"201051344001135","174011545737251",0.00,24.30,0,295.16,299.67,0.0,0.0,0.000,1372053.0,1372053.0,9458,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120842,696206.00
07/26/2019 02:00,2,0.000,ALERT,213.74,299.37,59.996,1564120804,"201051344000983","174011545737251",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,1387611.6,1387611.6,9465,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120844,696207.00
07/26/2019 02:00,2,0.000,ALERT,213.74,297.26,59.980,1564120804,"201051344001203","174011545737251",0.00,24.30,0,295.46,300.87,0.0,0.0,0.000,1380136.3,1380136.3,9480,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120846,696208.00
07/26/2019 02:00,2,0.000,ALERT,213.51,297.87,60.012,1564120804,"201051344001230","174011545737251",0.00,24.00,0,295.46,299.37,0.0,0.0,0.000,1374607.5,1374607.5,9503,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120848,696209.00
07/26/2019 02:00,2,0.000,ALERT,213.29,297.26,59.964,1564120804,"201051344000646","174011545737251",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,1368609.0,1368609.0,9480,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120850,696210.00
07/26/2019 02:00,2,0.000,ALERT,213.74,299.07,59.948,1564120804,"201051344000867","174011545737251",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,1364787.5,1364787.5,9471,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120852,696211.00
07/26/2019 02:00,2,0.000,ALERT,214.19,298.77,60.001,1564120804,"201051344000633","174011545737251",0.00,24.00,0,295.16,299.97,0.0,0.0,0.000,1361562.3,1361562.3,9481,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120853,696212.00
07/26/2019 02:00,2,0.000,ALERT,213.29,297.57,59.990,1564120804,"201051344000955","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1389338.8,1389338.8,9476,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120855,696213.00
07/26/2019 02:00,2,0.000,ALERT,213.96,298.47,60.001,1564120804,"201051344000648","174011545737251",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,1375168.5,1375168.5,9463,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564120857,696214.00
07/26/2019 02:00,2,0.000,ALERT,213.96,298.77,60.001,1564120804,"201051344000645","174011545737251",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,1380913.9,1380913.9,9468,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120859,696215.00
07/26/2019 02:00,2,0.000,ALERT,213.74,299.67,60.001,1564120804,"201051344000569","174011545737251",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,1398094.0,1398094.0,9466,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564120861,696216.00
07/26/2019 02:00,2,0.000,ALERT,213.74,298.17,59.980,1564120804,"179051228000119","174011545737251",0.00,25.80,0,294.86,299.97,0.0,0.0,0.000,184104.5,184104.5,9555,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564120863,696217.00
07/26/2019 02:15,2,0.000,ALERT,213.51,299.07,59.964,1564121704,"201051344000579","174011545737251",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,1399517.4,1399517.4,9473,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564121706,696218.00
07/26/2019 02:15,2,0.000,ALERT,213.74,297.26,60.049,1564121704,"201051344001025","174011545737251",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,1384728.9,1384728.9,9466,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121708,696219.00
