ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 02:15,2,0.000,ALERT,213.74,297.57,60.006,1564121704,"201051344001093","174011545737251",0.00,24.80,0,295.76,299.37,0.0,0.0,0.000,1366472.1,1366472.1,9493,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121710,696220.00
07/26/2019 02:15,2,0.000,ALERT,213.29,298.17,60.001,1564121704,"201051344000458","174011545737251",0.00,24.80,0,296.96,301.47,0.0,0.0,0.000,1380110.6,1380110.6,9460,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121712,696221.00
07/26/2019 02:15,2,0.000,ALERT,213.74,298.47,59.990,1564121704,"201051344000890","174011545737251",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,1381737.3,1381737.3,9473,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121714,696222.00
07/26/2019 02:15,2,0.000,ALERT,213.51,298.77,59.975,1564121704,"201051344000988","174011545737251",0.00,24.30,0,294.26,300.57,0.0,0.0,0.000,1049099.0,1049099.0,9474,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121716,696223.00
07/26/2019 02:15,2,0.000,ALERT,214.19,298.47,60.006,1564121704,"201051344000582","174011545737251",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,1358878.1,1358878.1,9461,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121717,696224.00
07/26/2019 02:15,2,0.000,ALERT,213.51,298.77,60.033,1564121704,"201051344000868","174011545737251",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,1366869.4,1366869.4,9461,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121719,696225.00
07/26/2019 02:15,2,0.000,ALERT,213.96,299.37,60.006,1564121704,"201051344000576","174011545737251",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,1382913.2,1382913.2,9487,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121721,696226.00
07/26/2019 02:15,2,0.000,ALERT,213.74,298.47,60.012,1564121704,"201051344001158","174011545737251",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,1360375.5,1360375.5,9460,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564121723,696227.00
07/26/2019 02:15,2,0.000,ALERT,213.96,297.87,60.012,1564121704,"201051344000917","174011545737251",0.00,24.80,0,294.26,299.07,0.0,0.0,0.000,1376077.2,1376077.2,9491,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121725,696228.00
07/26/2019 02:15,2,0.000,ALERT,214.19,297.26,60.006,1564121704,"201051344000417","174011545737251",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,1087067.2,1087067.2,9494,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121726,696229.00
07/26/2019 02:15,2,0.000,ALERT,214.19,297.87,60.043,1564121704,"201051344000685","174011545737251",0.00,24.30,0,295.46,299.37,0.0,0.0,0.000,1382055.6,1382055.6,9474,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121728,696230.00
07/26/2019 02:15,2,0.000,ALERT,214.19,297.26,60.043,1564121704,"201051344000651","174011545737251",0.00,23.80,0,295.16,299.07,0.0,0.0,0.000,1376501.2,1376501.2,9467,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121730,696231.00
07/26/2019 02:15,2,0.000,ALERT,213.51,299.07,60.017,1564121704,"201051344000594","174011545737251",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,1386398.3,1386398.3,9468,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564121732,696232.00
07/26/2019 02:15,2,0.000,ALERT,213.74,298.77,60.017,1564121704,"201051344000469","174011545737251",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,1366628.5,1366628.5,9477,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121734,696233.00
07/26/2019 02:15,2,0.000,ALERT,214.19,297.87,60.017,1564121704,"201051344000585","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1392147.8,1392147.8,9462,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564121736,696234.00
07/26/2019 02:15,2,0.000,ALERT,214.19,298.77,60.038,1564121704,"201051344000853","174011545737251",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,1389374.5,1389374.5,9474,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121738,696235.00
07/26/2019 02:15,2,0.000,ALERT,214.19,298.17,60.028,1564121704,"201051344001145","174011545737251",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,1390909.0,1390909.0,9493,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121739,696236.00
07/26/2019 02:15,2,0.000,ALERT,213.96,297.87,60.017,1564121704,"201051344000438","174011545737251",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,1384408.2,1384408.2,9467,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121741,696237.00
07/26/2019 02:15,2,0.000,ALERT,213.74,297.57,60.022,1564121704,"201051344001135","174011545737251",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,1372053.0,1372053.0,9460,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121743,696238.00
07/26/2019 02:15,2,0.000,ALERT,213.74,299.37,60.022,1564121704,"201051344000983","174011545737251",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,1387611.6,1387611.6,9467,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121745,696239.00
07/26/2019 02:15,2,0.000,ALERT,213.96,297.87,60.028,1564121704,"201051344001203","174011545737251",0.00,24.30,0,295.16,301.17,0.0,0.0,0.000,1380136.3,1380136.3,9482,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121747,696240.00
07/26/2019 02:15,2,0.000,ALERT,213.96,298.17,60.028,1564121704,"201051344001230","174011545737251",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,1374607.5,1374607.5,9505,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121749,696241.00
07/26/2019 02:15,2,0.000,ALERT,213.51,297.87,60.038,1564121704,"201051344000646","174011545737251",0.00,24.30,0,294.56,299.07,0.0,0.0,0.000,1368609.0,1368609.0,9482,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121751,696242.00
07/26/2019 02:15,2,0.000,ALERT,213.96,298.47,60.022,1564121704,"201051344000867","174011545737251",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,1364787.5,1364787.5,9473,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121752,696243.00
07/26/2019 02:15,2,0.000,ALERT,214.19,298.17,60.028,1564121704,"201051344000633","174011545737251",0.00,24.00,0,294.86,299.97,0.0,0.0,0.000,1361562.3,1361562.3,9483,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564121754,696244.00
07/26/2019 02:15,2,0.000,ALERT,213.51,298.17,60.001,1564121704,"201051344000955","174011545737251",0.00,24.30,0,295.46,299.37,0.0,0.0,0.000,1389338.8,1389338.8,9478,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121756,696245.00
07/26/2019 02:15,2,0.000,ALERT,213.96,298.47,60.033,1564121704,"201051344000648","174011545737251",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,1375168.5,1375168.5,9465,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564121758,696246.00
07/26/2019 02:15,2,0.000,ALERT,214.19,298.77,60.001,1564121704,"201051344000645","174011545737251",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,1380913.9,1380913.9,9470,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121760,696247.00
07/26/2019 02:15,2,0.000,ALERT,213.74,299.37,60.028,1564121704,"201051344000569","174011545737251",0.00,24.30,0,297.26,301.17,0.0,0.0,0.000,1398094.0,1398094.0,9468,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564121762,696248.00
07/26/2019 02:15,2,0.000,ALERT,213.96,298.47,60.043,1564121704,"179051228000119","174011545737251",0.00,25.80,0,294.86,299.97,0.0,0.0,0.000,184104.5,184104.5,9557,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564121763,696249.00
07/26/2019 02:30,2,0.000,ALERT,212.83,298.17,59.996,1564122604,"201051344000579","174011545737251",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,1399517.4,1399517.4,9475,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122606,696250.00
07/26/2019 02:30,2,0.000,ALERT,213.74,297.26,60.001,1564122604,"201051344001025","174011545737251",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,1384728.9,1384728.9,9468,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122608,696251.00
07/26/2019 02:30,2,0.000,ALERT,213.96,298.17,60.006,1564122604,"201051344001093","174011545737251",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,1366472.1,1366472.1,9495,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122610,696252.00
07/26/2019 02:30,2,0.000,ALERT,212.83,298.17,60.006,1564122604,"201051344000458","174011545737251",0.00,24.80,0,296.06,301.77,0.0,0.0,0.000,1380110.6,1380110.6,9462,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122612,696253.00
07/26/2019 02:30,2,0.000,ALERT,213.96,298.77,60.006,1564122604,"201051344000890","174011545737251",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,1381737.3,1381737.3,9475,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122613,696254.00
07/26/2019 02:30,2,0.000,ALERT,212.83,297.57,60.006,1564122604,"201051344000988","174011545737251",0.00,24.50,0,293.96,300.57,0.0,0.0,0.000,1049099.0,1049099.0,9476,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122615,696255.00
07/26/2019 02:30,2,0.000,ALERT,214.19,298.77,60.022,1564122604,"201051344000582","174011545737251",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,1358878.1,1358878.1,9463,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122617,696256.00
07/26/2019 02:30,2,0.000,ALERT,213.06,298.47,60.006,1564122604,"201051344000868","174011545737251",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,1366869.4,1366869.4,9463,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122619,696257.00
07/26/2019 02:30,2,0.000,ALERT,213.29,298.17,60.012,1564122604,"201051344000576","174011545737251",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,1382913.2,1382913.2,9489,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122621,696258.00
07/26/2019 02:30,2,0.000,ALERT,213.06,297.57,60.001,1564122604,"201051344001158","174011545737251",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,1360375.5,1360375.5,9462,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122623,696259.00
07/26/2019 02:30,2,0.000,ALERT,213.96,297.57,60.017,1564122604,"201051344000917","174011545737251",0.00,24.80,0,294.86,299.07,0.0,0.0,0.000,1376077.2,1376077.2,9493,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122624,696260.00
07/26/2019 02:30,2,0.000,ALERT,213.96,297.57,60.006,1564122604,"201051344000417","174011545737251",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,1087067.2,1087067.2,9496,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122626,696261.00
07/26/2019 02:30,2,0.000,ALERT,214.19,298.17,60.006,1564122604,"201051344000685","174011545737251",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,1382055.6,1382055.6,9476,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122628,696262.00
07/26/2019 02:30,2,0.000,ALERT,214.19,297.57,59.980,1564122604,"201051344000651","174011545737251",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,1376501.2,1376501.2,9469,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122630,696263.00
07/26/2019 02:30,2,0.000,ALERT,212.83,298.47,60.006,1564122604,"201051344000594","174011545737251",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,1386398.3,1386398.3,9470,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122632,696264.00
07/26/2019 02:30,2,0.000,ALERT,213.06,297.57,59.975,1564122604,"201051344000469","174011545737251",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,1366628.5,1366628.5,9479,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122633,696265.00
07/26/2019 02:30,2,0.000,ALERT,213.96,298.17,60.028,1564122604,"201051344000585","174011545737251",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,1392147.8,1392147.8,9464,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564122635,696266.00
07/26/2019 02:30,2,0.000,ALERT,213.51,297.57,60.017,1564122604,"201051344000853","174011545737251",0.00,24.30,0,296.06,301.17,0.0,0.0,0.000,1389374.5,1389374.5,9476,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122637,696267.00
07/26/2019 02:30,2,0.000,ALERT,214.19,298.47,60.017,1564122604,"201051344001145","174011545737251",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,1390909.0,1390909.0,9495,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122639,696268.00
07/26/2019 02:30,2,0.000,ALERT,214.19,298.17,60.028,1564122604,"201051344000438","174011545737251",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,1384408.2,1384408.2,9469,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122641,696269.00
07/26/2019 02:30,2,0.000,ALERT,213.51,297.87,60.012,1564122604,"201051344001135","174011545737251",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,1372053.0,1372053.0,9462,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122643,696270.00
07/26/2019 02:30,2,0.000,ALERT,213.06,298.17,60.012,1564122604,"201051344000983","174011545737251",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,1387611.6,1387611.6,9469,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122644,696271.00
07/26/2019 02:30,2,0.000,ALERT,213.96,297.57,60.012,1564122604,"201051344001203","174011545737251",0.00,24.30,0,295.46,301.47,0.0,0.0,0.000,1380136.3,1380136.3,9484,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122646,696272.00
07/26/2019 02:30,2,0.000,ALERT,213.96,298.17,59.980,1564122604,"201051344001230","174011545737251",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,1374607.5,1374607.5,9507,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122648,696273.00
07/26/2019 02:30,2,0.000,ALERT,213.29,297.57,59.996,1564122604,"201051344000646","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1368609.0,1368609.0,9484,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122650,696274.00
07/26/2019 02:30,2,0.000,ALERT,213.29,297.87,60.028,1564122604,"201051344000867","174011545737251",0.00,24.80,0,296.06,301.47,0.0,0.0,0.000,1364787.5,1364787.5,9475,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564122652,696275.00
07/26/2019 02:30,2,0.000,ALERT,213.51,297.26,60.006,1564122604,"201051344000633","174011545737251",0.00,24.00,0,294.26,300.27,0.0,0.0,0.000,1361562.3,1361562.3,9485,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122654,696276.00
07/26/2019 02:30,2,0.000,ALERT,213.51,297.87,60.054,1564122604,"201051344000955","174011545737251",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,1389338.8,1389338.8,9480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122655,696277.00
07/26/2019 02:30,2,0.000,ALERT,213.06,297.26,60.006,1564122604,"201051344000648","174011545737251",0.00,24.00,0,295.76,301.17,0.0,0.0,0.000,1375168.5,1375168.5,9467,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122657,696278.00
07/26/2019 02:30,2,0.000,ALERT,213.29,297.57,59.975,1564122604,"201051344000645","174011545737251",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,1380913.9,1380913.9,9472,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122659,696279.00
07/26/2019 02:30,2,0.000,ALERT,213.06,298.47,59.985,1564122604,"201051344000569","174011545737251",0.00,24.30,0,296.66,301.77,0.0,0.0,0.000,1398094.0,1398094.0,9470,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564122661,696280.00
07/26/2019 02:30,2,0.000,ALERT,213.06,297.26,60.006,1564122604,"179051228000119","174011545737251",0.00,26.00,0,294.86,300.27,0.0,0.0,0.000,184104.5,184104.5,9559,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564122663,696281.00
07/26/2019 02:45,2,0.000,ALERT,212.83,299.07,60.006,1564123503,"201051344000579","174011545737251",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,1399517.4,1399517.4,9477,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123506,696282.00
07/26/2019 02:45,2,0.000,ALERT,213.29,297.57,60.001,1564123503,"201051344001025","174011545737251",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,1384728.9,1384728.9,9470,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123507,696283.00
07/26/2019 02:45,2,0.000,ALERT,213.51,297.87,60.012,1564123503,"201051344001093","174011545737251",0.00,24.80,0,296.06,299.37,0.0,0.0,0.000,1366472.1,1366472.1,9497,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123509,696284.00
07/26/2019 02:45,2,0.000,ALERT,212.83,298.77,60.012,1564123503,"201051344000458","174011545737251",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,1380110.6,1380110.6,9464,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123511,696285.00
07/26/2019 02:45,2,0.000,ALERT,213.51,298.47,60.006,1564123503,"201051344000890","174011545737251",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,1381737.3,1381737.3,9477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123513,696286.00
07/26/2019 02:45,2,0.000,ALERT,212.83,298.47,60.012,1564123503,"201051344000988","174011545737251",0.00,24.50,0,293.36,299.97,0.0,0.0,0.000,1049099.0,1049099.0,9478,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123515,696287.00
07/26/2019 02:45,2,0.000,ALERT,213.96,299.07,60.017,1564123503,"201051344000582","174011545737251",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,1358878.1,1358878.1,9465,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123516,696288.00
07/26/2019 02:45,2,0.000,ALERT,212.83,299.37,60.012,1564123503,"201051344000868","174011545737251",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,1366869.4,1366869.4,9465,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123518,696289.00
07/26/2019 02:45,2,0.000,ALERT,213.29,299.07,60.012,1564123503,"201051344000576","174011545737251",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,1382913.2,1382913.2,9491,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123520,696290.00
07/26/2019 02:45,2,0.000,ALERT,212.83,298.47,60.017,1564123503,"201051344001158","174011545737251",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,1360375.5,1360375.5,9464,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123522,696291.00
07/26/2019 02:45,2,0.000,ALERT,213.51,297.87,60.006,1564123503,"201051344000917","174011545737251",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,1376077.2,1376077.2,9495,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123524,696292.00
07/26/2019 02:45,2,0.000,ALERT,213.51,297.26,60.006,1564123503,"201051344000417","174011545737251",0.00,24.50,0,295.16,298.77,0.0,0.0,0.000,1087067.2,1087067.2,9498,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123527,696293.00
07/26/2019 02:45,2,0.000,ALERT,213.74,297.87,59.975,1564123503,"201051344000685","174011545737251",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,1382055.6,1382055.6,9478,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123528,696294.00
07/26/2019 02:45,2,0.000,ALERT,213.51,297.57,60.006,1564123503,"201051344000651","174011545737251",0.00,23.80,0,295.46,299.07,0.0,0.0,0.000,1376501.2,1376501.2,9471,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123530,696295.00
07/26/2019 02:45,2,0.000,ALERT,212.61,299.07,60.006,1564123503,"201051344000594","174011545737251",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,1386398.3,1386398.3,9472,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123532,696296.00
07/26/2019 02:45,2,0.000,ALERT,212.83,297.87,60.012,1564123503,"201051344000469","174011545737251",0.00,24.00,0,294.86,299.97,0.0,0.0,0.000,1366628.5,1366628.5,9481,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123534,696297.00
07/26/2019 02:45,2,0.000,ALERT,213.51,298.17,60.006,1564123503,"201051344000585","174011545737251",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,1392147.8,1392147.8,9466,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123536,696298.00
07/26/2019 02:45,2,0.000,ALERT,213.29,297.87,60.012,1564123503,"201051344000853","174011545737251",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,1389374.5,1389374.5,9478,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123538,696299.00
07/26/2019 02:45,2,0.000,ALERT,213.51,298.17,60.017,1564123503,"201051344001145","174011545737251",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,1390909.0,1390909.0,9497,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123539,696300.00
07/26/2019 02:45,2,0.000,ALERT,213.51,297.87,60.012,1564123503,"201051344000438","174011545737251",0.00,24.30,0,295.76,299.67,0.0,0.0,0.000,1384408.2,1384408.2,9471,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123541,696301.00
07/26/2019 02:45,2,0.000,ALERT,212.83,297.57,59.980,1564123503,"201051344001135","174011545737251",0.00,24.30,0,295.76,299.67,0.0,0.0,0.000,1372053.0,1372053.0,9464,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123543,696302.00
07/26/2019 02:45,2,0.000,ALERT,212.61,298.47,60.012,1564123503,"201051344000983","174011545737251",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,1387611.6,1387611.6,9471,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123545,696303.00
07/26/2019 02:45,2,0.000,ALERT,213.29,297.57,60.012,1564123503,"201051344001203","174011545737251",0.00,24.30,0,295.76,301.17,0.0,0.0,0.000,1380136.3,1380136.3,9486,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123547,696304.00
07/26/2019 02:45,2,0.000,ALERT,213.06,298.17,60.012,1564123503,"201051344001230","174011545737251",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,1374607.5,1374607.5,9509,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123548,696305.00
07/26/2019 02:45,2,0.000,ALERT,212.83,297.57,59.996,1564123503,"201051344000646","174011545737251",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,1368609.0,1368609.0,9486,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123550,696306.00
07/26/2019 02:45,2,0.000,ALERT,213.06,298.17,60.017,1564123503,"201051344000867","174011545737251",0.00,24.80,0,295.76,300.87,0.0,0.0,0.000,1364787.5,1364787.5,9477,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123552,696307.00
07/26/2019 02:45,2,0.000,ALERT,213.06,297.87,60.017,1564123503,"201051344000633","174011545737251",0.00,24.00,0,293.96,299.67,0.0,0.0,0.000,1361562.3,1361562.3,9487,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123554,696308.00
07/26/2019 02:45,2,0.000,ALERT,213.06,297.87,60.017,1564123503,"201051344000955","174011545737251",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,1389338.8,1389338.8,9482,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123556,696309.00
07/26/2019 02:45,2,0.000,ALERT,212.83,297.57,60.043,1564123503,"201051344000648","174011545737251",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,1375168.5,1375168.5,9469,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123558,696310.00
07/26/2019 02:45,2,0.000,ALERT,213.06,298.17,60.022,1564123503,"201051344000645","174011545737251",0.00,24.80,0,295.76,300.27,0.0,0.0,0.000,1380913.9,1380913.9,9474,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564123559,696311.00
07/26/2019 02:45,2,0.000,ALERT,212.83,299.07,60.022,1564123503,"201051344000569","174011545737251",0.00,24.50,0,296.66,300.87,0.0,0.0,0.000,1398094.0,1398094.0,9472,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564123561,696312.00
07/26/2019 02:45,2,0.000,ALERT,213.06,298.17,60.017,1564123503,"179051228000119","174011545737251",0.00,26.00,0,293.96,299.67,0.0,0.0,0.000,184104.5,184104.5,9561,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564123563,696313.00
07/26/2019 03:00,2,0.000,ALERT,213.06,298.17,59.990,1564124403,"201051344000579","174011545737251",0.00,24.50,0,297.26,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9479,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124405,696314.00
07/26/2019 03:00,2,0.000,ALERT,213.74,296.96,59.990,1564124403,"201051344001025","174011545737251",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,1384728.9,1384728.9,9472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124407,696315.00
07/26/2019 03:00,2,0.000,ALERT,213.96,297.57,59.980,1564124403,"201051344001093","174011545737251",0.00,24.80,0,295.76,299.37,0.0,0.0,0.000,1366472.1,1366472.1,9499,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124409,696316.00
07/26/2019 03:00,2,0.000,ALERT,213.29,298.17,59.980,1564124403,"201051344000458","174011545737251",0.00,25.00,0,296.66,300.87,0.0,0.0,0.000,1380110.6,1380110.6,9466,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124411,696317.00
07/26/2019 03:00,2,0.000,ALERT,213.74,298.17,59.959,1564124403,"201051344000890","174011545737251",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,1381737.3,1381737.3,9479,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124413,696318.00
07/26/2019 03:00,2,0.000,ALERT,213.29,298.17,59.996,1564124403,"201051344000988","174011545737251",0.00,24.50,0,294.26,299.97,0.0,0.0,0.000,1049099.0,1049099.0,9480,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124415,696319.00
07/26/2019 03:00,2,0.000,ALERT,214.19,298.47,59.996,1564124403,"201051344000582","174011545737251",0.00,24.00,0,296.96,300.27,0.0,0.0,0.000,1358878.1,1358878.1,9467,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124416,696320.00
07/26/2019 03:00,2,0.000,ALERT,213.29,298.77,59.964,1564124403,"201051344000868","174011545737251",0.00,24.30,0,297.26,300.87,0.0,0.0,0.000,1366869.4,1366869.4,9467,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124418,696321.00
07/26/2019 03:00,2,0.000,ALERT,213.74,298.47,60.001,1564124403,"201051344000576","174011545737251",0.00,24.30,0,296.66,300.27,0.0,0.0,0.000,1382913.2,1382913.2,9493,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124420,696322.00
07/26/2019 03:00,2,0.000,ALERT,213.29,297.87,60.001,1564124403,"201051344001158","174011545737251",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,1360375.5,1360375.5,9466,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124422,696323.00
07/26/2019 03:00,2,0.000,ALERT,213.96,297.26,59.990,1564124403,"201051344000917","174011545737251",0.00,25.00,0,294.26,298.77,0.0,0.0,0.000,1376077.2,1376077.2,9497,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124424,696324.00
07/26/2019 03:00,2,0.000,ALERT,213.96,296.66,59.996,1564124403,"201051344000417","174011545737251",0.00,24.50,0,295.46,298.77,0.0,0.0,0.000,1087067.2,1087067.2,9500,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124426,696325.00
07/26/2019 03:00,2,0.000,ALERT,214.19,297.57,59.996,1564124403,"201051344000685","174011545737251",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,1382055.6,1382055.6,9480,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124427,696326.00
07/26/2019 03:00,2,0.000,ALERT,213.96,296.96,59.996,1564124403,"201051344000651","174011545737251",0.00,23.80,0,295.46,298.77,0.0,0.0,0.000,1376501.2,1376501.2,9473,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124429,696327.00
07/26/2019 03:00,2,0.000,ALERT,213.06,298.77,59.990,1564124403,"201051344000594","174011545737251",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9474,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124431,696328.00
07/26/2019 03:00,2,0.000,ALERT,213.29,298.17,59.996,1564124403,"201051344000469","174011545737251",0.00,23.80,0,293.96,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9483,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124433,696329.00
07/26/2019 03:00,2,0.000,ALERT,213.96,297.57,59.996,1564124403,"201051344000585","174011545737251",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,1392147.8,1392147.8,9468,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124435,696330.00
07/26/2019 03:00,2,0.000,ALERT,213.74,298.17,59.985,1564124403,"201051344000853","174011545737251",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,1389374.5,1389374.5,9480,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124437,696331.00
07/26/2019 03:00,2,0.000,ALERT,214.19,298.17,60.001,1564124403,"201051344001145","174011545737251",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,1390909.0,1390909.0,9499,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124438,696332.00
07/26/2019 03:00,2,0.000,ALERT,213.96,297.57,59.990,1564124403,"201051344000438","174011545737251",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,1384408.2,1384408.2,9473,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124440,696333.00
07/26/2019 03:00,2,0.000,ALERT,213.51,297.26,59.996,1564124403,"201051344001135","174011545737251",0.00,24.30,0,295.76,299.67,0.0,0.0,0.000,1372053.0,1372053.0,9466,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124442,696334.00
07/26/2019 03:00,2,0.000,ALERT,213.29,298.77,59.964,1564124403,"201051344000983","174011545737251",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9473,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124444,696335.00
07/26/2019 03:00,2,0.000,ALERT,213.74,297.26,59.969,1564124403,"201051344001203","174011545737251",0.00,24.30,0,295.76,300.87,0.0,0.0,0.000,1380136.3,1380136.3,9488,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124446,696336.00
07/26/2019 03:00,2,0.000,ALERT,213.74,298.17,59.990,1564124403,"201051344001230","174011545737251",0.00,24.30,0,296.06,299.37,0.0,0.0,0.000,1374607.5,1374607.5,9511,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124448,696337.00
07/26/2019 03:00,2,0.000,ALERT,213.29,297.26,60.012,1564124403,"201051344000646","174011545737251",0.00,24.30,0,294.86,298.77,0.0,0.0,0.000,1368609.0,1368609.0,9488,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124449,696338.00
07/26/2019 03:00,2,0.000,ALERT,213.29,297.87,59.990,1564124403,"201051344000867","174011545737251",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,1364787.5,1364787.5,9479,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124451,696339.00
07/26/2019 03:00,2,0.000,ALERT,213.74,297.57,60.001,1564124403,"201051344000633","174011545737251",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,1361562.3,1361562.3,9489,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124453,696340.00
07/26/2019 03:00,2,0.000,ALERT,213.29,297.26,60.001,1564124403,"201051344000955","174011545737251",0.00,24.30,0,295.76,299.07,0.0,0.0,0.000,1389338.8,1389338.8,9484,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124455,696341.00
07/26/2019 03:00,2,0.000,ALERT,213.29,297.57,59.996,1564124403,"201051344000648","174011545737251",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9471,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124457,696342.00
07/26/2019 03:00,2,0.000,ALERT,213.74,297.87,60.043,1564124403,"201051344000645","174011545737251",0.00,24.80,0,296.66,299.97,0.0,0.0,0.000,1380913.9,1380913.9,9476,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564124458,696343.00
07/26/2019 03:00,2,0.000,ALERT,213.06,298.77,59.996,1564124403,"201051344000569","174011545737251",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,1398094.0,1398094.0,9474,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564124460,696344.00
07/26/2019 03:00,2,0.000,ALERT,213.29,297.26,60.012,1564124403,"179051228000119","174011545737251",0.00,26.00,0,294.86,299.67,0.0,0.0,0.000,184104.5,184104.5,9563,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564124462,696345.00
07/26/2019 03:15,2,0.000,ALERT,213.06,298.47,60.012,1564125304,"201051344000579","174011545737251",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9481,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125306,696346.00
07/26/2019 03:15,2,0.000,ALERT,213.74,297.57,60.001,1564125304,"201051344001025","174011545737251",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,1384728.9,1384728.9,9474,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125308,696347.00
07/26/2019 03:15,2,0.000,ALERT,213.96,297.57,60.033,1564125304,"201051344001093","174011545737251",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,1366472.1,1366472.1,9501,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125310,696348.00
07/26/2019 03:15,2,0.000,ALERT,213.06,298.17,60.006,1564125304,"201051344000458","174011545737251",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,1380110.6,1380110.6,9468,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125312,696349.00
07/26/2019 03:15,2,0.000,ALERT,213.74,298.17,60.001,1564125304,"201051344000890","174011545737251",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,1381737.3,1381737.3,9481,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125314,696350.00
07/26/2019 03:15,2,0.000,ALERT,213.06,297.57,59.996,1564125304,"201051344000988","174011545737251",0.00,24.50,0,293.66,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9482,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125315,696351.00
07/26/2019 03:15,2,0.000,ALERT,214.41,298.77,60.012,1564125304,"201051344000582","174011545737251",0.00,24.00,0,296.06,300.27,0.0,0.0,0.000,1358878.1,1358878.1,9469,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125317,696352.00
07/26/2019 03:15,2,0.000,ALERT,213.06,298.77,60.012,1564125304,"201051344000868","174011545737251",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,1366869.4,1366869.4,9469,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125319,696353.00
07/26/2019 03:15,2,0.000,ALERT,213.51,298.47,59.990,1564125304,"201051344000576","174011545737251",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,1382913.2,1382913.2,9495,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125321,696354.00
07/26/2019 03:15,2,0.000,ALERT,213.06,297.87,60.012,1564125304,"201051344001158","174011545737251",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,1360375.5,1360375.5,9468,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125323,696355.00
07/26/2019 03:15,2,0.000,ALERT,213.96,297.57,60.043,1564125304,"201051344000917","174011545737251",0.00,25.00,0,294.56,299.07,0.0,0.0,0.000,1376077.2,1376077.2,9499,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125325,696356.00
07/26/2019 03:15,2,0.000,ALERT,214.19,297.26,59.975,1564125304,"201051344000417","174011545737251",0.00,24.50,0,294.56,298.47,0.0,0.0,0.000,1087067.2,1087067.2,9502,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125326,696357.00
07/26/2019 03:15,2,0.000,ALERT,214.41,298.17,60.012,1564125304,"201051344000685","174011545737251",0.00,24.30,0,295.16,299.07,0.0,0.0,0.000,1382055.6,1382055.6,9482,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125328,696358.00
07/26/2019 03:15,2,0.000,ALERT,213.96,296.96,60.017,1564125304,"201051344000651","174011545737251",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,1376501.2,1376501.2,9475,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125330,696359.00
07/26/2019 03:15,2,0.000,ALERT,213.06,298.47,60.012,1564125304,"201051344000594","174011545737251",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9476,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125332,696360.00
07/26/2019 03:15,2,0.000,ALERT,213.29,297.57,60.012,1564125304,"201051344000469","174011545737251",0.00,23.80,0,295.16,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9485,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125334,696361.00
07/26/2019 03:15,2,0.000,ALERT,213.96,297.87,59.990,1564125304,"201051344000585","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1392147.8,1392147.8,9470,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125335,696362.00
07/26/2019 03:15,2,0.000,ALERT,213.74,297.57,60.012,1564125304,"201051344000853","174011545737251",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,1389374.5,1389374.5,9482,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125337,696363.00
07/26/2019 03:15,2,0.000,ALERT,214.19,298.17,60.022,1564125304,"201051344001145","174011545737251",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,1390909.0,1390909.0,9501,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125339,696364.00
