ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 03:15,2,0.000,ALERT,213.96,297.57,59.996,1564125304,"201051344000438","174011545737251",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,1384408.2,1384408.2,9475,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125341,696365.00
07/26/2019 03:15,2,0.000,ALERT,213.51,297.87,60.001,1564125304,"201051344001135","174011545737251",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,1372053.0,1372053.0,9468,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125343,696366.00
07/26/2019 03:15,2,0.000,ALERT,213.29,298.47,60.006,1564125304,"201051344000983","174011545737251",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9475,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125345,696367.00
07/26/2019 03:15,2,0.000,ALERT,214.19,297.87,60.001,1564125304,"201051344001203","174011545737251",0.00,24.30,0,295.46,301.17,0.0,0.0,0.000,1380136.3,1380136.3,9490,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125346,696368.00
07/26/2019 03:15,2,0.000,ALERT,213.96,298.47,60.001,1564125304,"201051344001230","174011545737251",0.00,24.30,0,295.76,299.67,0.0,0.0,0.000,1374607.5,1374607.5,9513,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125348,696369.00
07/26/2019 03:15,2,0.000,ALERT,213.51,297.57,60.001,1564125304,"201051344000646","174011545737251",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,1368609.0,1368609.0,9490,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125350,696370.00
07/26/2019 03:15,2,0.000,ALERT,213.51,297.57,60.022,1564125304,"201051344000867","174011545737251",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,1364787.5,1364787.5,9481,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125352,696371.00
07/26/2019 03:15,2,0.000,ALERT,213.74,297.87,59.996,1564125304,"201051344000633","174011545737251",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,1361562.3,1361562.3,9491,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564125354,696372.00
07/26/2019 03:15,2,0.000,ALERT,213.51,298.17,60.006,1564125304,"201051344000955","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1389338.8,1389338.8,9486,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125355,696373.00
07/26/2019 03:15,2,0.000,ALERT,213.51,297.57,60.001,1564125304,"201051344000648","174011545737251",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9473,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125357,696374.00
07/26/2019 03:15,2,0.000,ALERT,213.51,297.87,60.001,1564125304,"201051344000645","174011545737251",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9478,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125359,696375.00
07/26/2019 03:15,2,0.000,ALERT,213.29,298.47,60.001,1564125304,"201051344000569","174011545737251",0.00,24.50,0,296.66,300.57,0.0,0.0,0.000,1398094.0,1398094.0,9476,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564125361,696376.00
07/26/2019 03:15,2,0.000,ALERT,213.29,297.57,59.975,1564125304,"179051228000119","174011545737251",0.00,26.00,0,293.66,299.37,0.0,0.0,0.000,184104.5,184104.5,9565,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564125363,696377.00
07/26/2019 03:30,2,0.000,ALERT,212.61,298.17,59.996,1564126204,"201051344000579","174011545737251",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9483,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126206,696378.00
07/26/2019 03:30,2,0.000,ALERT,212.83,296.06,59.996,1564126204,"201051344001025","174011545737251",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,1384728.9,1384728.9,9476,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126208,696379.00
07/26/2019 03:30,2,0.000,ALERT,213.06,296.66,59.990,1564126204,"201051344001093","174011545737251",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,1366472.1,1366472.1,9503,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126210,696380.00
07/26/2019 03:30,2,0.000,ALERT,212.83,297.87,60.017,1564126204,"201051344000458","174011545737251",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,1380110.6,1380110.6,9470,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126212,696381.00
07/26/2019 03:30,2,0.000,ALERT,213.06,297.26,59.996,1564126204,"201051344000890","174011545737251",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,1381737.3,1381737.3,9483,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126213,696382.00
07/26/2019 03:30,2,0.000,ALERT,212.61,297.57,59.990,1564126204,"201051344000988","174011545737251",0.00,24.00,0,293.36,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9484,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126215,696383.00
07/26/2019 03:30,2,0.000,ALERT,213.51,297.57,60.001,1564126204,"201051344000582","174011545737251",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,1358878.1,1358878.1,9471,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126217,696384.00
07/26/2019 03:30,2,0.000,ALERT,212.61,298.17,59.964,1564126204,"201051344000868","174011545737251",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,1366869.4,1366869.4,9471,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126219,696385.00
07/26/2019 03:30,2,0.000,ALERT,213.06,297.87,59.990,1564126204,"201051344000576","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1382913.2,1382913.2,9497,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126221,696386.00
07/26/2019 03:30,2,0.000,ALERT,212.61,297.26,59.996,1564126204,"201051344001158","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1360375.5,1360375.5,9470,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126223,696387.00
07/26/2019 03:30,2,0.000,ALERT,213.29,296.36,60.001,1564126204,"201051344000917","174011545737251",0.00,24.50,0,294.56,299.07,0.0,0.0,0.000,1376077.2,1376077.2,9501,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126224,696388.00
07/26/2019 03:30,2,0.000,ALERT,213.29,296.36,59.990,1564126204,"201051344000417","174011545737251",0.00,24.00,0,295.16,298.77,0.0,0.0,0.000,1087067.2,1087067.2,9504,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126226,696389.00
07/26/2019 03:30,2,0.000,ALERT,213.51,296.66,60.028,1564126204,"201051344000685","174011545737251",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,1382055.6,1382055.6,9484,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126228,696390.00
07/26/2019 03:30,2,0.000,ALERT,213.29,296.06,59.990,1564126204,"201051344000651","174011545737251",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,1376501.2,1376501.2,9477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126230,696391.00
07/26/2019 03:30,2,0.000,ALERT,212.61,298.17,59.985,1564126204,"201051344000594","174011545737251",0.00,24.00,0,295.76,300.57,0.0,0.0,0.000,1386398.3,1386398.3,9478,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126232,696392.00
07/26/2019 03:30,2,0.000,ALERT,212.61,297.26,59.996,1564126204,"201051344000469","174011545737251",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9487,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126233,696393.00
07/26/2019 03:30,2,0.000,ALERT,213.29,296.96,59.990,1564126204,"201051344000585","174011545737251",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,1392147.8,1392147.8,9472,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126235,696394.00
07/26/2019 03:30,2,0.000,ALERT,213.29,297.26,60.001,1564126204,"201051344000853","174011545737251",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,1389374.5,1389374.5,9484,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126237,696395.00
07/26/2019 03:30,2,0.000,ALERT,213.29,296.96,60.001,1564126204,"201051344001145","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1390909.0,1390909.0,9503,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126239,696396.00
07/26/2019 03:30,2,0.000,ALERT,213.29,296.66,59.996,1564126204,"201051344000438","174011545737251",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1384408.2,1384408.2,9477,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126241,696397.00
07/26/2019 03:30,2,0.000,ALERT,212.83,296.66,59.996,1564126204,"201051344001135","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1372053.0,1372053.0,9470,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126243,696398.00
07/26/2019 03:30,2,0.000,ALERT,212.83,297.87,60.001,1564126204,"201051344000983","174011545737251",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9477,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126245,696399.00
07/26/2019 03:30,2,0.000,ALERT,213.29,296.66,60.001,1564126204,"201051344001203","174011545737251",0.00,23.80,0,295.76,301.17,0.0,0.0,0.000,1380136.3,1380136.3,9492,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126246,696400.00
07/26/2019 03:30,2,0.000,ALERT,213.06,297.26,60.006,1564126204,"201051344001230","174011545737251",0.00,23.80,0,296.06,299.67,0.0,0.0,0.000,1374607.5,1374607.5,9515,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126248,696401.00
07/26/2019 03:30,2,0.000,ALERT,212.61,296.66,59.996,1564126204,"201051344000646","174011545737251",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,1368609.0,1368609.0,9492,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126250,696402.00
07/26/2019 03:30,2,0.000,ALERT,213.06,297.26,59.996,1564126204,"201051344000867","174011545737251",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,1364787.5,1364787.5,9483,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126252,696403.00
07/26/2019 03:30,2,0.000,ALERT,213.29,297.26,59.996,1564126204,"201051344000633","174011545737251",0.00,23.50,0,293.66,299.37,0.0,0.0,0.000,1361562.3,1361562.3,9493,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126254,696404.00
07/26/2019 03:30,2,0.000,ALERT,212.61,296.66,59.990,1564126204,"201051344000955","174011545737251",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,1389338.8,1389338.8,9488,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126255,696405.00
07/26/2019 03:30,2,0.000,ALERT,213.06,296.66,59.990,1564126204,"201051344000648","174011545737251",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9475,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126257,696406.00
07/26/2019 03:30,2,0.000,ALERT,213.06,296.96,60.006,1564126204,"201051344000645","174011545737251",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9480,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564126259,696407.00
07/26/2019 03:30,2,0.000,ALERT,212.61,297.57,59.996,1564126204,"201051344000569","174011545737251",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,1398094.0,1398094.0,9478,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564126261,696408.00
07/26/2019 03:30,2,0.000,ALERT,213.06,296.66,60.001,1564126204,"179051228000119","174011545737251",0.00,25.50,0,294.26,299.37,0.0,0.0,0.000,184104.5,184104.5,9567,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564126263,696409.00
07/26/2019 03:45,2,0.000,ALERT,213.06,299.07,59.959,1564127104,"201051344000579","174011545737251",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9485,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127106,696410.00
07/26/2019 03:45,2,0.000,ALERT,212.83,296.36,60.001,1564127104,"201051344001025","174011545737251",0.00,23.30,0,294.26,298.77,0.0,0.0,0.000,1384728.9,1384728.9,9478,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127108,696411.00
07/26/2019 03:45,2,0.000,ALERT,213.06,296.96,60.043,1564127104,"201051344001093","174011545737251",0.00,24.00,0,294.56,298.17,0.0,0.0,0.000,1366472.1,1366472.1,9505,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127110,696412.00
07/26/2019 03:45,2,0.000,ALERT,213.06,298.77,60.001,1564127104,"201051344000458","174011545737251",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,1380110.6,1380110.6,9472,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127111,696413.00
07/26/2019 03:45,2,0.000,ALERT,212.83,297.26,60.001,1564127104,"201051344000890","174011545737251",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,1381737.3,1381737.3,9485,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127113,696414.00
07/26/2019 03:45,2,0.000,ALERT,213.06,298.47,60.012,1564127104,"201051344000988","174011545737251",0.00,23.80,0,293.06,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9486,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564127115,696415.00
07/26/2019 03:45,2,0.000,ALERT,213.29,297.87,60.006,1564127104,"201051344000582","174011545737251",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9473,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564127117,696416.00
07/26/2019 03:45,2,0.000,ALERT,213.06,299.07,60.006,1564127104,"201051344000868","174011545737251",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,1366869.4,1366869.4,9473,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127119,696417.00
07/26/2019 03:45,2,0.000,ALERT,213.51,299.07,60.001,1564127104,"201051344000576","174011545737251",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,1382913.2,1382913.2,9499,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127121,696418.00
07/26/2019 03:45,2,0.000,ALERT,213.06,298.17,60.038,1564127104,"201051344001158","174011545737251",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,1360375.5,1360375.5,9472,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127123,696419.00
07/26/2019 03:45,2,0.000,ALERT,212.83,296.06,60.001,1564127104,"201051344000917","174011545737251",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,1376077.2,1376077.2,9503,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127125,696420.00
07/26/2019 03:45,2,0.000,ALERT,213.06,296.06,60.006,1564127104,"201051344000417","174011545737251",0.00,23.80,0,293.96,297.57,0.0,0.0,0.000,1087067.2,1087067.2,9506,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127127,696421.00
07/26/2019 03:45,2,0.000,ALERT,213.06,296.36,59.964,1564127104,"201051344000685","174011545737251",0.00,23.80,0,294.56,298.17,0.0,0.0,0.000,1382055.6,1382055.6,9486,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564127128,696422.00
07/26/2019 03:45,2,0.000,ALERT,213.06,296.06,60.001,1564127104,"201051344000651","174011545737251",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,1376501.2,1376501.2,9479,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127130,696423.00
07/26/2019 03:45,2,0.000,ALERT,212.83,298.77,60.012,1564127104,"201051344000594","174011545737251",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9480,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127132,696424.00
07/26/2019 03:45,2,0.000,ALERT,213.06,297.87,60.001,1564127104,"201051344000469","174011545737251",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9489,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127134,696425.00
07/26/2019 03:45,2,0.000,ALERT,213.06,296.66,60.033,1564127104,"201051344000585","174011545737251",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,1392147.8,1392147.8,9474,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127136,696426.00
07/26/2019 03:45,2,0.000,ALERT,213.51,297.87,60.001,1564127104,"201051344000853","174011545737251",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,1389374.5,1389374.5,9486,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127137,696427.00
07/26/2019 03:45,2,0.000,ALERT,213.29,296.96,59.996,1564127104,"201051344001145","174011545737251",0.00,23.50,0,295.16,299.07,0.0,0.0,0.000,1390909.0,1390909.0,9505,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127139,696428.00
07/26/2019 03:45,2,0.000,ALERT,213.29,296.96,59.969,1564127104,"201051344000438","174011545737251",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,1384408.2,1384408.2,9479,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127141,696429.00
07/26/2019 03:45,2,0.000,ALERT,212.83,296.66,59.996,1564127104,"201051344001135","174011545737251",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,1372053.0,1372053.0,9472,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127143,696430.00
07/26/2019 03:45,2,0.000,ALERT,213.06,298.77,59.990,1564127104,"201051344000983","174011545737251",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,1387611.6,1387611.6,9479,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564127145,696431.00
07/26/2019 03:45,2,0.000,ALERT,213.29,296.66,59.990,1564127104,"201051344001203","174011545737251",0.00,23.50,0,294.56,299.97,0.0,0.0,0.000,1380136.3,1380136.3,9494,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564127146,696432.00
07/26/2019 03:45,2,0.000,ALERT,213.06,297.26,60.001,1564127104,"201051344001230","174011545737251",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,1374607.5,1374607.5,9517,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127148,696433.00
07/26/2019 03:45,2,0.000,ALERT,212.61,296.66,59.985,1564127104,"201051344000646","174011545737251",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,1368609.0,1368609.0,9494,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564127150,696434.00
07/26/2019 03:45,2,0.000,ALERT,213.29,298.17,60.006,1564127104,"201051344000867","174011545737251",0.00,24.00,0,295.46,300.57,0.0,0.0,0.000,1364787.5,1364787.5,9485,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127152,696435.00
07/26/2019 03:45,2,0.000,ALERT,213.51,297.87,59.980,1564127104,"201051344000633","174011545737251",0.00,23.30,0,293.36,299.07,0.0,0.0,0.000,1361562.3,1361562.3,9495,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127154,696436.00
07/26/2019 03:45,2,0.000,ALERT,212.83,296.96,59.996,1564127104,"201051344000955","174011545737251",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,1389338.8,1389338.8,9490,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564127156,696437.00
07/26/2019 03:45,2,0.000,ALERT,213.29,297.87,59.985,1564127104,"201051344000648","174011545737251",0.00,23.30,0,294.56,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9477,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127158,696438.00
07/26/2019 03:45,2,0.000,ALERT,213.51,298.17,59.990,1564127104,"201051344000645","174011545737251",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9482,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127159,696439.00
07/26/2019 03:45,2,0.000,ALERT,213.06,299.07,59.996,1564127104,"201051344000569","174011545737251",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,1398094.0,1398094.0,9480,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564127161,696440.00
07/26/2019 03:45,2,0.000,ALERT,213.29,298.17,59.985,1564127104,"179051228000119","174011545737251",0.00,25.30,0,293.36,299.07,0.0,0.0,0.000,184104.5,184104.5,9569,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564127163,696441.00
07/26/2019 04:00,2,0.000,ALERT,212.83,298.47,59.990,1564128004,"201051344000579","174011545737251",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128006,696442.00
07/26/2019 04:00,2,0.000,ALERT,213.06,296.36,60.022,1564128004,"201051344001025","174011545737251",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,1384728.9,1384728.9,9480,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128008,696443.00
07/26/2019 04:00,2,0.000,ALERT,213.29,296.96,59.985,1564128004,"201051344001093","174011545737251",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,1366472.1,1366472.1,9507,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128010,696444.00
07/26/2019 04:00,2,0.000,ALERT,212.83,298.17,59.990,1564128004,"201051344000458","174011545737251",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,1380110.6,1380110.6,9474,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128012,696445.00
07/26/2019 04:00,2,0.000,ALERT,213.29,297.57,59.990,1564128004,"201051344000890","174011545737251",0.00,23.80,0,295.16,299.67,0.0,0.0,0.000,1381737.3,1381737.3,9487,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128014,696446.00
07/26/2019 04:00,2,0.000,ALERT,212.83,298.17,59.996,1564128004,"201051344000988","174011545737251",0.00,23.50,0,293.96,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9488,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128016,696447.00
07/26/2019 04:00,2,0.000,ALERT,213.74,297.87,59.996,1564128004,"201051344000582","174011545737251",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9475,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128017,696448.00
07/26/2019 04:00,2,0.000,ALERT,212.83,298.47,59.990,1564128004,"201051344000868","174011545737251",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,1366869.4,1366869.4,9475,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128019,696449.00
07/26/2019 04:00,2,0.000,ALERT,213.29,298.47,59.990,1564128004,"201051344000576","174011545737251",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,1382913.2,1382913.2,9501,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128021,696450.00
07/26/2019 04:00,2,0.000,ALERT,212.83,297.57,59.990,1564128004,"201051344001158","174011545737251",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,1360375.5,1360375.5,9474,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128023,696451.00
07/26/2019 04:00,2,0.000,ALERT,213.29,296.66,60.001,1564128004,"201051344000917","174011545737251",0.00,24.00,0,293.06,297.87,0.0,0.0,0.000,1376077.2,1376077.2,9505,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128025,696452.00
07/26/2019 04:00,2,0.000,ALERT,213.29,296.36,60.006,1564128004,"201051344000417","174011545737251",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,1087067.2,1087067.2,9508,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128027,696453.00
07/26/2019 04:00,2,0.000,ALERT,213.51,296.96,60.001,1564128004,"201051344000685","174011545737251",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,1382055.6,1382055.6,9488,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128028,696454.00
07/26/2019 04:00,2,0.000,ALERT,213.51,296.36,59.996,1564128004,"201051344000651","174011545737251",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,1376501.2,1376501.2,9481,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128030,696455.00
07/26/2019 04:00,2,0.000,ALERT,212.61,298.77,59.990,1564128004,"201051344000594","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9482,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128032,696456.00
07/26/2019 04:00,2,0.000,ALERT,212.83,297.87,59.996,1564128004,"201051344000469","174011545737251",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9491,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128034,696457.00
07/26/2019 04:00,2,0.000,ALERT,213.51,297.26,59.996,1564128004,"201051344000585","174011545737251",0.00,23.50,0,293.96,298.47,0.0,0.0,0.000,1392147.8,1392147.8,9476,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128036,696458.00
07/26/2019 04:00,2,0.000,ALERT,213.51,297.87,59.996,1564128004,"201051344000853","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1389374.5,1389374.5,9488,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128037,696459.00
07/26/2019 04:00,2,0.000,ALERT,213.74,297.57,60.001,1564128004,"201051344001145","174011545737251",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,1390909.0,1390909.0,9507,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128039,696460.00
07/26/2019 04:00,2,0.000,ALERT,213.51,296.96,59.985,1564128004,"201051344000438","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1384408.2,1384408.2,9481,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128041,696461.00
07/26/2019 04:00,2,0.000,ALERT,213.06,296.96,59.964,1564128004,"201051344001135","174011545737251",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,1372053.0,1372053.0,9474,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128043,696462.00
07/26/2019 04:00,2,0.000,ALERT,213.06,298.17,60.022,1564128004,"201051344000983","174011545737251",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9481,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128045,696463.00
07/26/2019 04:00,2,0.000,ALERT,213.29,296.96,60.017,1564128004,"201051344001203","174011545737251",0.00,23.50,0,294.86,300.27,0.0,0.0,0.000,1380136.3,1380136.3,9496,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128046,696464.00
07/26/2019 04:00,2,0.000,ALERT,213.06,297.26,59.996,1564128004,"201051344001230","174011545737251",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,1374607.5,1374607.5,9519,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128048,696465.00
07/26/2019 04:00,2,0.000,ALERT,212.83,296.96,59.996,1564128004,"201051344000646","174011545737251",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,1368609.0,1368609.0,9496,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128050,696466.00
07/26/2019 04:00,2,0.000,ALERT,213.06,297.87,59.985,1564128004,"201051344000867","174011545737251",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,1364787.5,1364787.5,9487,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128052,696467.00
07/26/2019 04:00,2,0.000,ALERT,213.51,297.87,60.001,1564128004,"201051344000633","174011545737251",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,1361562.3,1361562.3,9497,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128054,696468.00
07/26/2019 04:00,2,0.000,ALERT,212.83,296.96,59.985,1564128004,"201051344000955","174011545737251",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,1389338.8,1389338.8,9492,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128056,696469.00
07/26/2019 04:00,2,0.000,ALERT,213.06,297.57,59.990,1564128004,"201051344000648","174011545737251",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,1375168.5,1375168.5,9479,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128058,696470.00
07/26/2019 04:00,2,0.000,ALERT,213.29,297.87,59.996,1564128004,"201051344000645","174011545737251",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,1380913.9,1380913.9,9484,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128059,696471.00
07/26/2019 04:00,2,0.000,ALERT,212.83,298.47,60.001,1564128004,"201051344000569","174011545737251",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,1398094.0,1398094.0,9482,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128061,696472.00
07/26/2019 04:00,2,0.000,ALERT,213.06,297.57,59.996,1564128004,"179051228000119","174011545737251",0.00,25.00,0,294.26,299.67,0.0,0.0,0.000,184104.5,184104.5,9571,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564128063,696473.00
07/26/2019 04:15,2,0.000,ALERT,212.83,298.47,59.985,1564128904,"201051344000579","174011545737251",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9489,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128906,696474.00
07/26/2019 04:15,2,0.000,ALERT,213.06,296.66,59.996,1564128904,"201051344001025","174011545737251",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,1384728.9,1384728.9,9482,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128908,696475.00
07/26/2019 04:15,2,0.000,ALERT,213.06,296.96,59.990,1564128904,"201051344001093","174011545737251",0.00,23.80,0,294.86,298.47,0.0,0.0,0.000,1366472.1,1366472.1,9509,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128910,696476.00
07/26/2019 04:15,2,0.000,ALERT,212.83,298.17,59.964,1564128904,"201051344000458","174011545737251",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,1380110.6,1380110.6,9476,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128912,696477.00
07/26/2019 04:15,2,0.000,ALERT,213.29,297.57,60.001,1564128904,"201051344000890","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1381737.3,1381737.3,9489,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128913,696478.00
07/26/2019 04:15,2,0.000,ALERT,212.83,298.17,59.985,1564128904,"201051344000988","174011545737251",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9490,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128915,696479.00
07/26/2019 04:15,2,0.000,ALERT,213.51,297.87,60.001,1564128904,"201051344000582","174011545737251",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9477,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128917,696480.00
07/26/2019 04:15,2,0.000,ALERT,212.83,298.77,59.969,1564128904,"201051344000868","174011545737251",0.00,23.30,0,296.66,300.57,0.0,0.0,0.000,1366869.4,1366869.4,9477,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128919,696481.00
07/26/2019 04:15,2,0.000,ALERT,213.51,298.77,59.990,1564128904,"201051344000576","174011545737251",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,1382913.2,1382913.2,9503,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128921,696482.00
07/26/2019 04:15,2,0.000,ALERT,213.06,297.87,60.006,1564128904,"201051344001158","174011545737251",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,1360375.5,1360375.5,9476,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128923,696483.00
07/26/2019 04:15,2,0.000,ALERT,213.29,296.36,60.001,1564128904,"201051344000917","174011545737251",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,1376077.2,1376077.2,9507,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128924,696484.00
07/26/2019 04:15,2,0.000,ALERT,213.29,296.36,60.001,1564128904,"201051344000417","174011545737251",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,1087067.2,1087067.2,9510,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128926,696485.00
07/26/2019 04:15,2,0.000,ALERT,213.51,296.96,60.006,1564128904,"201051344000685","174011545737251",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,1382055.6,1382055.6,9490,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128928,696486.00
07/26/2019 04:15,2,0.000,ALERT,213.29,296.36,60.001,1564128904,"201051344000651","174011545737251",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,1376501.2,1376501.2,9483,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128930,696487.00
07/26/2019 04:15,2,0.000,ALERT,212.83,298.77,60.001,1564128904,"201051344000594","174011545737251",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9484,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128932,696488.00
07/26/2019 04:15,2,0.000,ALERT,213.06,298.17,59.996,1564128904,"201051344000469","174011545737251",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9493,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128934,696489.00
07/26/2019 04:15,2,0.000,ALERT,213.51,296.96,59.996,1564128904,"201051344000585","174011545737251",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,1392147.8,1392147.8,9478,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128936,696490.00
07/26/2019 04:15,2,0.000,ALERT,213.51,298.17,59.996,1564128904,"201051344000853","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1389374.5,1389374.5,9490,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128937,696491.00
07/26/2019 04:15,2,0.000,ALERT,213.51,297.26,60.001,1564128904,"201051344001145","174011545737251",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,1390909.0,1390909.0,9509,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128939,696492.00
07/26/2019 04:15,2,0.000,ALERT,213.29,296.66,59.990,1564128904,"201051344000438","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1384408.2,1384408.2,9483,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128941,696493.00
07/26/2019 04:15,2,0.000,ALERT,212.83,296.66,60.006,1564128904,"201051344001135","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1372053.0,1372053.0,9476,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128943,696494.00
07/26/2019 04:15,2,0.000,ALERT,213.06,298.47,60.001,1564128904,"201051344000983","174011545737251",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128945,696495.00
07/26/2019 04:15,2,0.000,ALERT,213.29,296.66,60.001,1564128904,"201051344001203","174011545737251",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,1380136.3,1380136.3,9498,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128947,696496.00
07/26/2019 04:15,2,0.000,ALERT,213.06,296.96,60.006,1564128904,"201051344001230","174011545737251",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,1374607.5,1374607.5,9521,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128948,696497.00
07/26/2019 04:15,2,0.000,ALERT,212.61,296.36,60.012,1564128904,"201051344000646","174011545737251",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,1368609.0,1368609.0,9498,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128950,696498.00
07/26/2019 04:15,2,0.000,ALERT,213.06,297.87,59.975,1564128904,"201051344000867","174011545737251",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,1364787.5,1364787.5,9489,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128952,696499.00
07/26/2019 04:15,2,0.000,ALERT,213.29,297.57,60.012,1564128904,"201051344000633","174011545737251",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,1361562.3,1361562.3,9499,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128954,696500.00
07/26/2019 04:15,2,0.000,ALERT,212.61,296.66,59.990,1564128904,"201051344000955","174011545737251",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,1389338.8,1389338.8,9494,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564128956,696501.00
07/26/2019 04:15,2,0.000,ALERT,213.06,297.57,60.012,1564128904,"201051344000648","174011545737251",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9481,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128957,696502.00
07/26/2019 04:15,2,0.000,ALERT,213.06,297.57,60.006,1564128904,"201051344000645","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1380913.9,1380913.9,9486,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128959,696503.00
07/26/2019 04:15,2,0.000,ALERT,212.83,298.47,60.001,1564128904,"201051344000569","174011545737251",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,1398094.0,1398094.0,9484,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564128961,696504.00
07/26/2019 04:15,2,0.000,ALERT,212.83,297.26,59.990,1564128904,"179051228000119","174011545737251",0.00,25.00,0,293.96,299.07,0.0,0.0,0.000,184104.5,184104.5,9573,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564128963,696505.00
07/26/2019 04:30,2,0.000,ALERT,212.83,298.47,59.990,1564129803,"201051344000579","174011545737251",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,1399517.4,1399517.4,9491,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129806,696506.00
07/26/2019 04:30,2,0.000,ALERT,212.83,296.36,59.985,1564129803,"201051344001025","174011545737251",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,1384728.9,1384728.9,9484,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129807,696507.00
07/26/2019 04:30,2,0.000,ALERT,213.06,297.26,59.990,1564129803,"201051344001093","174011545737251",0.00,23.80,0,294.86,298.17,0.0,0.0,0.000,1366472.1,1366472.1,9511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129809,696508.00
07/26/2019 04:30,2,0.000,ALERT,212.83,297.87,60.012,1564129803,"201051344000458","174011545737251",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,1380110.6,1380110.6,9478,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129811,696509.00
