ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 04:30,2,0.000,ALERT,213.06,297.57,59.948,1564129803,"201051344000890","174011545737251",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,1381737.3,1381737.3,9491,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129813,696510.00
07/26/2019 04:30,2,0.000,ALERT,212.61,297.57,60.033,1564129803,"201051344000988","174011545737251",0.00,23.50,0,293.96,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9492,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129815,696511.00
07/26/2019 04:30,2,0.000,ALERT,213.51,297.87,59.990,1564129803,"201051344000582","174011545737251",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9479,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129817,696512.00
07/26/2019 04:30,2,0.000,ALERT,212.83,298.17,59.990,1564129803,"201051344000868","174011545737251",0.00,23.30,0,296.96,300.27,0.0,0.0,0.000,1366869.4,1366869.4,9479,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129819,696513.00
07/26/2019 04:30,2,0.000,ALERT,213.29,298.17,60.028,1564129803,"201051344000576","174011545737251",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1382913.2,1382913.2,9505,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129820,696514.00
07/26/2019 04:30,2,0.000,ALERT,212.83,297.26,59.964,1564129803,"201051344001158","174011545737251",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,1360375.5,1360375.5,9478,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129822,696515.00
07/26/2019 04:30,2,0.000,ALERT,213.06,296.36,60.012,1564129803,"201051344000917","174011545737251",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,1376077.2,1376077.2,9509,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129824,696516.00
07/26/2019 04:30,2,0.000,ALERT,213.06,296.36,59.990,1564129803,"201051344000417","174011545737251",0.00,23.50,0,293.96,297.87,0.0,0.0,0.000,1087067.2,1087067.2,9512,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129826,696517.00
07/26/2019 04:30,2,0.000,ALERT,213.29,296.96,59.990,1564129803,"201051344000685","174011545737251",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,1382055.6,1382055.6,9492,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129828,696518.00
07/26/2019 04:30,2,0.000,ALERT,213.29,296.36,59.980,1564129803,"201051344000651","174011545737251",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,1376501.2,1376501.2,9485,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129830,696519.00
07/26/2019 04:30,2,0.000,ALERT,212.61,297.87,59.996,1564129803,"201051344000594","174011545737251",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1386398.3,1386398.3,9486,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129831,696520.00
07/26/2019 04:30,2,0.000,ALERT,212.83,297.26,59.990,1564129803,"201051344000469","174011545737251",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9495,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129833,696521.00
07/26/2019 04:30,2,0.000,ALERT,213.29,297.26,59.996,1564129803,"201051344000585","174011545737251",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,1392147.8,1392147.8,9480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129835,696522.00
07/26/2019 04:30,2,0.000,ALERT,213.29,297.26,60.038,1564129803,"201051344000853","174011545737251",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,1389374.5,1389374.5,9492,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129837,696523.00
07/26/2019 04:30,2,0.000,ALERT,213.29,297.26,59.996,1564129803,"201051344001145","174011545737251",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,1390909.0,1390909.0,9511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129839,696524.00
07/26/2019 04:30,2,0.000,ALERT,213.06,296.66,59.980,1564129803,"201051344000438","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1384408.2,1384408.2,9485,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129841,696525.00
07/26/2019 04:30,2,0.000,ALERT,212.61,296.96,59.996,1564129803,"201051344001135","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1372053.0,1372053.0,9478,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129843,696526.00
07/26/2019 04:30,2,0.000,ALERT,212.61,297.57,59.996,1564129803,"201051344000983","174011545737251",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,1387611.6,1387611.6,9485,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129844,696527.00
07/26/2019 04:30,2,0.000,ALERT,213.06,296.96,60.001,1564129803,"201051344001203","174011545737251",0.00,23.30,0,294.56,299.97,0.0,0.0,0.000,1380136.3,1380136.3,9500,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129846,696528.00
07/26/2019 04:30,2,0.000,ALERT,212.83,297.57,60.028,1564129803,"201051344001230","174011545737251",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,1374607.5,1374607.5,9523,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129848,696529.00
07/26/2019 04:30,2,0.000,ALERT,212.61,296.66,59.964,1564129803,"201051344000646","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1368609.0,1368609.0,9500,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129850,696530.00
07/26/2019 04:30,2,0.000,ALERT,213.06,297.26,59.975,1564129803,"201051344000867","174011545737251",0.00,23.80,0,296.06,299.97,0.0,0.0,0.000,1364787.5,1364787.5,9491,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129852,696531.00
07/26/2019 04:30,2,0.000,ALERT,213.29,297.26,60.001,1564129803,"201051344000633","174011545737251",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,1361562.3,1361562.3,9501,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564129854,696532.00
07/26/2019 04:30,2,0.000,ALERT,212.61,297.26,60.006,1564129803,"201051344000955","174011545737251",0.00,23.50,0,294.56,298.17,0.0,0.0,0.000,1389338.8,1389338.8,9496,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129855,696533.00
07/26/2019 04:30,2,0.000,ALERT,213.06,296.96,60.001,1564129803,"201051344000648","174011545737251",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,1375168.5,1375168.5,9483,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129857,696534.00
07/26/2019 04:30,2,0.000,ALERT,213.29,297.57,60.001,1564129803,"201051344000645","174011545737251",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,1380913.9,1380913.9,9488,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129859,696535.00
07/26/2019 04:30,2,0.000,ALERT,212.83,298.17,60.001,1564129803,"201051344000569","174011545737251",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,1398094.0,1398094.0,9486,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564129861,696536.00
07/26/2019 04:30,2,0.000,ALERT,213.06,296.96,60.001,1564129803,"179051228000119","174011545737251",0.00,25.00,0,294.26,299.07,0.0,0.0,0.000,184104.5,184104.5,9575,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564129863,696537.00
07/26/2019 04:45,2,0.000,ALERT,213.06,298.77,59.996,1564130703,"201051344000579","174011545737251",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,1399517.4,1399517.4,9493,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130706,696538.00
07/26/2019 04:45,2,0.000,ALERT,213.06,296.66,59.980,1564130703,"201051344001025","174011545737251",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,1384728.9,1384728.9,9486,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130707,696539.00
07/26/2019 04:45,2,0.000,ALERT,213.29,296.96,59.996,1564130703,"201051344001093","174011545737251",0.00,23.80,0,295.16,298.47,0.0,0.0,0.000,1366472.1,1366472.1,9513,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130709,696540.00
07/26/2019 04:45,2,0.000,ALERT,213.06,298.77,60.006,1564130703,"201051344000458","174011545737251",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,1380110.6,1380110.6,9480,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130711,696541.00
07/26/2019 04:45,2,0.000,ALERT,213.06,297.26,59.990,1564130703,"201051344000890","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1381737.3,1381737.3,9493,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130713,696542.00
07/26/2019 04:45,2,0.000,ALERT,213.06,298.77,60.001,1564130703,"201051344000988","174011545737251",0.00,23.50,0,293.36,299.37,0.0,0.0,0.000,1049099.0,1049099.0,9494,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130715,696543.00
07/26/2019 04:45,2,0.000,ALERT,213.51,297.87,59.996,1564130703,"201051344000582","174011545737251",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9481,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130717,696544.00
07/26/2019 04:45,2,0.000,ALERT,213.06,299.07,59.996,1564130703,"201051344000868","174011545737251",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,1366869.4,1366869.4,9481,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130718,696545.00
07/26/2019 04:45,2,0.000,ALERT,213.51,299.07,60.022,1564130703,"201051344000576","174011545737251",0.00,23.30,0,295.76,299.67,0.0,0.0,0.000,1382913.2,1382913.2,9507,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130720,696546.00
07/26/2019 04:45,2,0.000,ALERT,213.29,298.17,60.006,1564130703,"201051344001158","174011545737251",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,1360375.5,1360375.5,9480,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130722,696547.00
07/26/2019 04:45,2,0.000,ALERT,213.29,296.66,60.028,1564130703,"201051344000917","174011545737251",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,1376077.2,1376077.2,9511,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130724,696548.00
07/26/2019 04:45,2,0.000,ALERT,213.29,296.36,60.012,1564130703,"201051344000417","174011545737251",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,1087067.2,1087067.2,9514,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130726,696549.00
07/26/2019 04:45,2,0.000,ALERT,213.51,296.96,60.001,1564130703,"201051344000685","174011545737251",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,1382055.6,1382055.6,9494,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130728,696550.00
07/26/2019 04:45,2,0.000,ALERT,213.29,296.36,59.985,1564130703,"201051344000651","174011545737251",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,1376501.2,1376501.2,9487,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130729,696551.00
07/26/2019 04:45,2,0.000,ALERT,213.06,299.07,59.996,1564130703,"201051344000594","174011545737251",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9488,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130731,696552.00
07/26/2019 04:45,2,0.000,ALERT,213.06,298.17,59.996,1564130703,"201051344000469","174011545737251",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9497,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130733,696553.00
07/26/2019 04:45,2,0.000,ALERT,213.29,297.26,60.006,1564130703,"201051344000585","174011545737251",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,1392147.8,1392147.8,9482,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130735,696554.00
07/26/2019 04:45,2,0.000,ALERT,213.74,297.87,59.985,1564130703,"201051344000853","174011545737251",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,1389374.5,1389374.5,9494,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130737,696555.00
07/26/2019 04:45,2,0.000,ALERT,213.51,296.96,59.996,1564130703,"201051344001145","174011545737251",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,1390909.0,1390909.0,9513,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130739,696556.00
07/26/2019 04:45,2,0.000,ALERT,213.29,296.96,59.996,1564130703,"201051344000438","174011545737251",0.00,23.30,0,294.86,298.47,0.0,0.0,0.000,1384408.2,1384408.2,9487,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130740,696557.00
07/26/2019 04:45,2,0.000,ALERT,213.06,296.96,60.001,1564130703,"201051344001135","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1372053.0,1372053.0,9480,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130742,696558.00
07/26/2019 04:45,2,0.000,ALERT,213.06,298.47,59.996,1564130703,"201051344000983","174011545737251",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,1387611.6,1387611.6,9487,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130744,696559.00
07/26/2019 04:45,2,0.000,ALERT,213.29,296.66,59.969,1564130703,"201051344001203","174011545737251",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,1380136.3,1380136.3,9502,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130746,696560.00
07/26/2019 04:45,2,0.000,ALERT,213.06,297.26,60.006,1564130703,"201051344001230","174011545737251",0.00,23.30,0,295.16,298.77,0.0,0.0,0.000,1374607.5,1374607.5,9525,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130748,696561.00
07/26/2019 04:45,2,0.000,ALERT,212.83,296.36,60.006,1564130703,"201051344000646","174011545737251",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,1368609.0,1368609.0,9502,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130749,696562.00
07/26/2019 04:45,2,0.000,ALERT,213.29,297.87,60.001,1564130703,"201051344000867","174011545737251",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,1364787.5,1364787.5,9493,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130751,696563.00
07/26/2019 04:45,2,0.000,ALERT,213.51,298.17,59.990,1564130703,"201051344000633","174011545737251",0.00,23.00,0,293.36,299.07,0.0,0.0,0.000,1361562.3,1361562.3,9503,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130753,696564.00
07/26/2019 04:45,2,0.000,ALERT,212.83,296.96,60.022,1564130703,"201051344000955","174011545737251",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,1389338.8,1389338.8,9498,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130755,696565.00
07/26/2019 04:45,2,0.000,ALERT,213.29,297.57,59.996,1564130703,"201051344000648","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9485,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564130757,696566.00
07/26/2019 04:45,2,0.000,ALERT,213.51,297.87,59.996,1564130703,"201051344000645","174011545737251",0.00,23.80,0,295.46,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9490,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130759,696567.00
07/26/2019 04:45,2,0.000,ALERT,213.06,299.07,59.980,1564130703,"201051344000569","174011545737251",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,1398094.0,1398094.0,9488,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564130760,696568.00
07/26/2019 04:45,2,0.000,ALERT,213.29,297.87,60.001,1564130703,"179051228000119","174011545737251",0.00,25.00,0,293.96,299.07,0.0,0.0,0.000,184104.5,184104.5,9577,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564130762,696569.00
07/26/2019 05:00,2,0.000,ALERT,212.61,298.77,59.996,1564131604,"201051344000579","174011545737251",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,1399517.4,1399517.4,9495,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131606,696570.00
07/26/2019 05:00,2,0.000,ALERT,212.61,296.06,59.990,1564131604,"201051344001025","174011545737251",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,1384728.9,1384728.9,9488,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131608,696571.00
07/26/2019 05:00,2,0.000,ALERT,212.83,296.66,60.001,1564131604,"201051344001093","174011545737251",0.00,23.80,0,294.86,298.17,0.0,0.0,0.000,1366472.1,1366472.1,9515,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131610,696572.00
07/26/2019 05:00,2,0.000,ALERT,212.61,298.17,60.001,1564131604,"201051344000458","174011545737251",0.00,23.80,0,296.36,300.87,0.0,0.0,0.000,1380110.6,1380110.6,9482,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131612,696573.00
07/26/2019 05:00,2,0.000,ALERT,212.83,297.26,60.001,1564131604,"201051344000890","174011545737251",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,1381737.3,1381737.3,9495,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131613,696574.00
07/26/2019 05:00,2,0.000,ALERT,212.61,297.87,59.980,1564131604,"201051344000988","174011545737251",0.00,23.50,0,293.66,299.67,0.0,0.0,0.000,1049099.0,1049099.0,9496,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131615,696575.00
07/26/2019 05:00,2,0.000,ALERT,213.29,297.26,59.990,1564131604,"201051344000582","174011545737251",0.00,23.00,0,295.76,299.07,0.0,0.0,0.000,1358878.1,1358878.1,9483,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131617,696576.00
07/26/2019 05:00,2,0.000,ALERT,212.61,298.47,60.001,1564131604,"201051344000868","174011545737251",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,1366869.4,1366869.4,9483,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131619,696577.00
07/26/2019 05:00,2,0.000,ALERT,213.29,298.47,59.985,1564131604,"201051344000576","174011545737251",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,1382913.2,1382913.2,9509,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131621,696578.00
07/26/2019 05:00,2,0.000,ALERT,212.83,297.87,60.006,1564131604,"201051344001158","174011545737251",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,1360375.5,1360375.5,9482,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131622,696579.00
07/26/2019 05:00,2,0.000,ALERT,213.06,296.06,60.017,1564131604,"201051344000917","174011545737251",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,1376077.2,1376077.2,9513,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131624,696580.00
07/26/2019 05:00,2,0.000,ALERT,213.06,296.06,60.001,1564131604,"201051344000417","174011545737251",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,1087067.2,1087067.2,9516,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131626,696581.00
07/26/2019 05:00,2,0.000,ALERT,213.29,296.96,60.006,1564131604,"201051344000685","174011545737251",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,1382055.6,1382055.6,9496,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131628,696582.00
07/26/2019 05:00,2,0.000,ALERT,213.06,296.36,60.022,1564131604,"201051344000651","174011545737251",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,1376501.2,1376501.2,9489,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131630,696583.00
07/26/2019 05:00,2,0.000,ALERT,212.61,298.77,60.022,1564131604,"201051344000594","174011545737251",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,1386398.3,1386398.3,9490,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131632,696584.00
07/26/2019 05:00,2,0.000,ALERT,212.83,297.87,59.990,1564131604,"201051344000469","174011545737251",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9499,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131634,696585.00
07/26/2019 05:00,2,0.000,ALERT,213.29,296.96,60.001,1564131604,"201051344000585","174011545737251",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,1392147.8,1392147.8,9484,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131636,696586.00
07/26/2019 05:00,2,0.000,ALERT,213.29,297.87,59.996,1564131604,"201051344000853","174011545737251",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1389374.5,1389374.5,9496,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131637,696587.00
07/26/2019 05:00,2,0.000,ALERT,213.29,297.26,59.975,1564131604,"201051344001145","174011545737251",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,1390909.0,1390909.0,9515,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131639,696588.00
07/26/2019 05:00,2,0.000,ALERT,213.06,296.66,60.033,1564131604,"201051344000438","174011545737251",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,1384408.2,1384408.2,9489,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131641,696589.00
07/26/2019 05:00,2,0.000,ALERT,212.61,296.66,59.996,1564131604,"201051344001135","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1372053.0,1372053.0,9482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131643,696590.00
07/26/2019 05:00,2,0.000,ALERT,212.83,298.47,60.006,1564131604,"201051344000983","174011545737251",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,1387611.6,1387611.6,9489,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131645,696591.00
07/26/2019 05:00,2,0.000,ALERT,213.06,296.36,59.996,1564131604,"201051344001203","174011545737251",0.00,23.30,0,294.56,299.97,0.0,0.0,0.000,1380136.3,1380136.3,9504,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131647,696592.00
07/26/2019 05:00,2,0.000,ALERT,212.83,297.26,60.001,1564131604,"201051344001230","174011545737251",0.00,23.30,0,295.16,298.47,0.0,0.0,0.000,1374607.5,1374607.5,9527,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131648,696593.00
07/26/2019 05:00,2,0.000,ALERT,212.38,296.66,59.990,1564131604,"201051344000646","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1368609.0,1368609.0,9504,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131650,696594.00
07/26/2019 05:00,2,0.000,ALERT,213.06,297.87,59.990,1564131604,"201051344000867","174011545737251",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,1364787.5,1364787.5,9495,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131652,696595.00
07/26/2019 05:00,2,0.000,ALERT,213.29,297.57,59.990,1564131604,"201051344000633","174011545737251",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,1361562.3,1361562.3,9505,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131654,696596.00
07/26/2019 05:00,2,0.000,ALERT,212.61,296.96,59.990,1564131604,"201051344000955","174011545737251",0.00,23.50,0,294.56,298.47,0.0,0.0,0.000,1389338.8,1389338.8,9500,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564131656,696597.00
07/26/2019 05:00,2,0.000,ALERT,212.83,297.57,60.001,1564131604,"201051344000648","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9487,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131658,696598.00
07/26/2019 05:00,2,0.000,ALERT,213.29,298.17,59.990,1564131604,"201051344000645","174011545737251",0.00,23.80,0,296.06,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9492,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131660,696599.00
07/26/2019 05:00,2,0.000,ALERT,212.83,298.77,59.969,1564131604,"201051344000569","174011545737251",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,1398094.0,1398094.0,9490,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564131661,696600.00
07/26/2019 05:00,2,0.000,ALERT,212.83,297.57,59.996,1564131604,"179051228000119","174011545737251",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,184104.5,184104.5,9579,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564131663,696601.00
07/26/2019 05:15,2,0.000,ALERT,212.16,298.17,60.049,1564132504,"201051344000579","174011545737251",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,1399517.4,1399517.4,9497,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132506,696602.00
07/26/2019 05:15,2,0.000,ALERT,212.38,295.76,60.049,1564132504,"201051344001025","174011545737251",0.00,22.80,0,293.96,298.47,0.0,0.0,0.000,1384728.9,1384728.9,9490,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564132508,696603.00
07/26/2019 05:15,2,0.000,ALERT,212.38,296.36,60.049,1564132504,"201051344001093","174011545737251",0.00,23.80,0,294.26,298.17,0.0,0.0,0.000,1366472.1,1366472.1,9517,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132510,696604.00
07/26/2019 05:15,2,0.000,ALERT,211.93,297.57,60.049,1564132504,"201051344000458","174011545737251",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,1380110.6,1380110.6,9484,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132512,696605.00
07/26/2019 05:15,2,0.000,ALERT,212.38,296.96,60.070,1564132504,"201051344000890","174011545737251",0.00,23.50,0,294.86,299.07,0.0,0.0,0.000,1381737.3,1381737.3,9497,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132514,696606.00
07/26/2019 05:15,2,0.000,ALERT,211.93,297.57,60.043,1564132504,"201051344000988","174011545737251",0.00,23.50,0,293.66,299.37,0.0,0.0,0.000,1049099.0,1049099.0,9498,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132515,696607.00
07/26/2019 05:15,2,0.000,ALERT,212.83,297.26,60.043,1564132504,"201051344000582","174011545737251",0.00,23.00,0,295.16,298.77,0.0,0.0,0.000,1358878.1,1358878.1,9485,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132517,696608.00
07/26/2019 05:15,2,0.000,ALERT,211.93,298.17,60.070,1564132504,"201051344000868","174011545737251",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,1366869.4,1366869.4,9485,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132519,696609.00
07/26/2019 05:15,2,0.000,ALERT,212.61,297.87,60.049,1564132504,"201051344000576","174011545737251",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1382913.2,1382913.2,9511,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564132521,696610.00
07/26/2019 05:15,2,0.000,ALERT,212.16,297.26,60.043,1564132504,"201051344001158","174011545737251",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,1360375.5,1360375.5,9484,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132523,696611.00
07/26/2019 05:15,2,0.000,ALERT,212.38,295.76,60.075,1564132504,"201051344000917","174011545737251",0.00,23.80,0,293.36,297.57,0.0,0.0,0.000,1376077.2,1376077.2,9515,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564132524,696612.00
07/26/2019 05:15,2,0.000,ALERT,212.61,295.46,60.054,1564132504,"201051344000417","174011545737251",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,1087067.2,1087067.2,9518,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564132526,696613.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.36,60.043,1564132504,"201051344000685","174011545737251",0.00,23.30,0,294.26,298.17,0.0,0.0,0.000,1382055.6,1382055.6,9498,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132528,696614.00
07/26/2019 05:15,2,0.000,ALERT,212.38,295.76,60.049,1564132504,"201051344000651","174011545737251",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,1376501.2,1376501.2,9491,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564132530,696615.00
07/26/2019 05:15,2,0.000,ALERT,211.93,298.17,60.043,1564132504,"201051344000594","174011545737251",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,1386398.3,1386398.3,9492,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132532,696616.00
07/26/2019 05:15,2,0.000,ALERT,212.16,296.96,60.049,1564132504,"201051344000469","174011545737251",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,1366628.5,1366628.5,9501,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132534,696617.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.36,60.043,1564132504,"201051344000585","174011545737251",0.00,23.50,0,293.96,298.17,0.0,0.0,0.000,1392147.8,1392147.8,9486,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132535,696618.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.96,60.049,1564132504,"201051344000853","174011545737251",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1389374.5,1389374.5,9498,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132537,696619.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.36,60.043,1564132504,"201051344001145","174011545737251",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1390909.0,1390909.0,9517,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132539,696620.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.36,60.049,1564132504,"201051344000438","174011545737251",0.00,23.00,0,294.56,298.17,0.0,0.0,0.000,1384408.2,1384408.2,9491,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132541,696621.00
07/26/2019 05:15,2,0.000,ALERT,212.16,296.06,60.043,1564132504,"201051344001135","174011545737251",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,1372053.0,1372053.0,9484,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132543,696622.00
07/26/2019 05:15,2,0.000,ALERT,212.16,297.87,60.043,1564132504,"201051344000983","174011545737251",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,1387611.6,1387611.6,9491,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132545,696623.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.06,60.043,1564132504,"201051344001203","174011545737251",0.00,23.30,0,294.26,299.67,0.0,0.0,0.000,1380136.3,1380136.3,9506,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132546,696624.00
07/26/2019 05:15,2,0.000,ALERT,212.38,296.36,60.054,1564132504,"201051344001230","174011545737251",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,1374607.5,1374607.5,9529,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132548,696625.00
07/26/2019 05:15,2,0.000,ALERT,211.93,295.76,60.049,1564132504,"201051344000646","174011545737251",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,1368609.0,1368609.0,9506,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132550,696626.00
07/26/2019 05:15,2,0.000,ALERT,212.38,297.26,60.043,1564132504,"201051344000867","174011545737251",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,1364787.5,1364787.5,9497,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132552,696627.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.66,60.043,1564132504,"201051344000633","174011545737251",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,1361562.3,1361562.3,9507,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132554,696628.00
07/26/2019 05:15,2,0.000,ALERT,211.93,296.06,60.043,1564132504,"201051344000955","174011545737251",0.00,23.30,0,294.26,297.87,0.0,0.0,0.000,1389338.8,1389338.8,9502,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132555,696629.00
07/26/2019 05:15,2,0.000,ALERT,212.38,296.36,60.038,1564132504,"201051344000648","174011545737251",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,1375168.5,1375168.5,9489,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132557,696630.00
07/26/2019 05:15,2,0.000,ALERT,212.61,296.96,60.049,1564132504,"201051344000645","174011545737251",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,1380913.9,1380913.9,9494,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132559,696631.00
07/26/2019 05:15,2,0.000,ALERT,212.16,297.57,60.043,1564132504,"201051344000569","174011545737251",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,1398094.0,1398094.0,9492,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564132561,696632.00
07/26/2019 05:15,2,0.000,ALERT,212.38,296.66,60.033,1564132504,"179051228000119","174011545737251",0.00,25.00,0,294.26,299.07,0.0,0.0,0.000,184104.5,184104.5,9581,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564132563,696633.00
07/26/2019 05:30,2,0.000,ALERT,212.16,298.17,60.022,1564133404,"201051344000579","174011545737251",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,1399517.4,1399517.4,9499,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133406,696634.00
07/26/2019 05:30,2,0.000,ALERT,212.38,296.06,59.990,1564133404,"201051344001025","174011545737251",0.00,22.80,0,293.36,298.47,0.0,0.0,0.000,1384728.9,1384728.9,9492,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133408,696635.00
07/26/2019 05:30,2,0.000,ALERT,212.61,296.36,60.017,1564133404,"201051344001093","174011545737251",0.00,23.50,0,294.26,297.87,0.0,0.0,0.000,1366472.1,1366472.1,9519,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133410,696636.00
07/26/2019 05:30,2,0.000,ALERT,212.16,297.87,60.017,1564133404,"201051344000458","174011545737251",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,1380110.6,1380110.6,9486,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133412,696637.00
07/26/2019 05:30,2,0.000,ALERT,212.38,296.66,60.017,1564133404,"201051344000890","174011545737251",0.00,23.30,0,294.56,298.77,0.0,0.0,0.000,1381737.3,1381737.3,9499,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564133413,696638.00
07/26/2019 05:30,2,0.000,ALERT,212.16,296.96,60.017,1564133404,"201051344000988","174011545737251",0.00,23.30,0,293.06,299.07,0.0,0.0,0.000,1049099.0,1049099.0,9500,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133415,696639.00
07/26/2019 05:30,2,0.000,ALERT,213.06,296.96,60.017,1564133404,"201051344000582","174011545737251",0.00,22.80,0,294.86,298.77,0.0,0.0,0.000,1358878.1,1358878.1,9487,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133417,696640.00
07/26/2019 05:30,2,0.000,ALERT,212.16,297.57,60.017,1564133404,"201051344000868","174011545737251",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,1366869.4,1366869.4,9487,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133419,696641.00
07/26/2019 05:30,2,0.000,ALERT,212.83,297.57,60.043,1564133404,"201051344000576","174011545737251",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,1382913.2,1382913.2,9513,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133421,696642.00
07/26/2019 05:30,2,0.000,ALERT,212.38,297.26,60.012,1564133404,"201051344001158","174011545737251",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,1360375.5,1360375.5,9486,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133423,696643.00
07/26/2019 05:30,2,0.000,ALERT,212.61,296.06,60.043,1564133404,"201051344000917","174011545737251",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,1376077.2,1376077.2,9517,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133424,696644.00
07/26/2019 05:30,2,0.000,ALERT,212.61,295.46,60.006,1564133404,"201051344000417","174011545737251",0.00,23.30,0,293.36,297.26,0.0,0.0,0.000,1087067.2,1087067.2,9520,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133426,696645.00
07/26/2019 05:30,2,0.000,ALERT,212.83,296.36,60.012,1564133404,"201051344000685","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1382055.6,1382055.6,9500,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564133428,696646.00
07/26/2019 05:30,2,0.000,ALERT,212.83,295.76,60.059,1564133404,"201051344000651","174011545737251",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,1376501.2,1376501.2,9493,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564133430,696647.00
07/26/2019 05:30,2,0.000,ALERT,212.16,298.47,59.980,1564133404,"201051344000594","174011545737251",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1386398.3,1386398.3,9494,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133432,696648.00
07/26/2019 05:30,2,0.000,ALERT,212.38,297.57,60.012,1564133404,"201051344000469","174011545737251",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,1366628.5,1366628.5,9503,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133434,696649.00
07/26/2019 05:30,2,0.000,ALERT,212.61,296.36,60.012,1564133404,"201051344000585","174011545737251",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,1392147.8,1392147.8,9488,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133435,696650.00
07/26/2019 05:30,2,0.000,ALERT,213.06,297.26,60.028,1564133404,"201051344000853","174011545737251",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,1389374.5,1389374.5,9500,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564133437,696651.00
07/26/2019 05:30,2,0.000,ALERT,212.83,296.66,60.022,1564133404,"201051344001145","174011545737251",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,1390909.0,1390909.0,9519,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133439,696652.00
07/26/2019 05:30,2,0.000,ALERT,212.61,296.36,60.059,1564133404,"201051344000438","174011545737251",0.00,23.00,0,294.26,298.17,0.0,0.0,0.000,1384408.2,1384408.2,9493,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564133441,696653.00
07/26/2019 05:30,2,0.000,ALERT,212.16,296.06,60.012,1564133404,"201051344001135","174011545737251",0.00,23.00,0,293.96,298.47,0.0,0.0,0.000,1372053.0,1372053.0,9486,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133443,696654.00
