ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 05:30,2,0.000,ALERT,212.38,297.87,59.996,1564133404,"201051344000983","174011545737251",0.00,23.50,0,296.06,299.97,0.0,0.0,0.000,1387611.6,1387611.6,9493,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564133445,696655.00
07/26/2019 05:30,2,0.000,ALERT,212.61,295.76,60.065,1564133404,"201051344001203","174011545737251",0.00,23.30,0,293.66,299.67,0.0,0.0,0.000,1380136.3,1380136.3,9508,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564133447,696656.00
07/26/2019 05:30,2,0.000,ALERT,212.38,296.66,60.022,1564133404,"201051344001230","174011545737251",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,1374607.5,1374607.5,9531,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133448,696657.00
07/26/2019 05:30,2,0.000,ALERT,212.16,296.06,60.022,1564133404,"201051344000646","174011545737251",0.00,23.00,0,293.06,297.57,0.0,0.0,0.000,1368609.0,1368609.0,9508,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133450,696658.00
07/26/2019 05:30,2,0.000,ALERT,212.61,297.57,60.028,1564133404,"201051344000867","174011545737251",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,1364787.5,1364787.5,9499,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133452,696659.00
07/26/2019 05:30,2,0.000,ALERT,212.83,296.96,59.990,1564133404,"201051344000633","174011545737251",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,1361562.3,1361562.3,9509,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133454,696660.00
07/26/2019 05:30,2,0.000,ALERT,212.16,296.36,60.028,1564133404,"201051344000955","174011545737251",0.00,23.30,0,293.66,297.87,0.0,0.0,0.000,1389338.8,1389338.8,9504,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133456,696661.00
07/26/2019 05:30,2,0.000,ALERT,212.61,296.66,60.028,1564133404,"201051344000648","174011545737251",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,1375168.5,1375168.5,9491,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133458,696662.00
07/26/2019 05:30,2,0.000,ALERT,212.61,297.26,60.022,1564133404,"201051344000645","174011545737251",0.00,23.50,0,295.46,299.07,0.0,0.0,0.000,1380913.9,1380913.9,9496,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133459,696663.00
07/26/2019 05:30,2,0.000,ALERT,212.16,297.87,60.033,1564133404,"201051344000569","174011545737251",0.00,23.30,0,296.06,299.97,0.0,0.0,0.000,1398094.0,1398094.0,9494,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564133461,696664.00
07/26/2019 05:30,2,0.000,ALERT,212.38,296.66,60.028,1564133404,"179051228000119","174011545737251",0.00,25.00,0,293.36,298.77,0.0,0.0,0.000,184104.5,184104.5,9583,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564133463,696665.00
07/26/2019 05:45,2,0.000,ALERT,212.16,297.57,60.022,1564134304,"201051344000579","174011545737251",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1399517.4,1399517.4,9501,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134306,696666.00
07/26/2019 05:45,2,0.000,ALERT,212.38,295.46,60.028,1564134304,"201051344001025","174011545737251",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,1384728.9,1384728.9,9494,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134308,696667.00
07/26/2019 05:45,2,0.000,ALERT,212.38,295.76,60.028,1564134304,"201051344001093","174011545737251",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,1366472.1,1366472.1,9521,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134309,696668.00
07/26/2019 05:45,2,0.000,ALERT,212.16,297.57,60.022,1564134304,"201051344000458","174011545737251",0.00,23.80,0,294.56,299.97,0.0,0.0,0.000,1380110.6,1380110.6,9488,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134311,696669.00
07/26/2019 05:45,2,0.000,ALERT,212.38,296.66,60.033,1564134304,"201051344000890","174011545737251",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,1381737.3,1381737.3,9501,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564134313,696670.00
07/26/2019 05:45,2,0.000,ALERT,212.16,296.96,60.033,1564134304,"201051344000988","174011545737251",0.00,23.00,0,292.46,298.77,0.0,0.0,0.000,1049099.0,1049099.0,9502,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134315,696671.00
07/26/2019 05:45,2,0.000,ALERT,212.83,297.26,60.049,1564134304,"201051344000582","174011545737251",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,1358878.1,1358878.1,9489,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564134317,696672.00
07/26/2019 05:45,2,0.000,ALERT,212.16,297.87,60.022,1564134304,"201051344000868","174011545737251",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,1366869.4,1366869.4,9489,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564134319,696673.00
07/26/2019 05:45,2,0.000,ALERT,212.61,297.57,60.022,1564134304,"201051344000576","174011545737251",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,1382913.2,1382913.2,9515,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134320,696674.00
07/26/2019 05:45,2,0.000,ALERT,212.16,296.66,60.033,1564134304,"201051344001158","174011545737251",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,1360375.5,1360375.5,9488,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134322,696675.00
07/26/2019 05:45,2,0.000,ALERT,212.38,295.46,60.022,1564134304,"201051344000917","174011545737251",0.00,23.80,0,292.76,297.26,0.0,0.0,0.000,1376077.2,1376077.2,9519,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134324,696676.00
07/26/2019 05:45,2,0.000,ALERT,212.61,295.76,60.049,1564134304,"201051344000417","174011545737251",0.00,23.00,0,293.36,296.96,0.0,0.0,0.000,1087067.2,1087067.2,9522,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564134326,696677.00
07/26/2019 05:45,2,0.000,ALERT,212.83,296.36,60.022,1564134304,"201051344000685","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1382055.6,1382055.6,9502,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134328,696678.00
07/26/2019 05:45,2,0.000,ALERT,212.61,295.16,60.070,1564134304,"201051344000651","174011545737251",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,1376501.2,1376501.2,9495,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134330,696679.00
07/26/2019 05:45,2,0.000,ALERT,212.16,297.87,59.990,1564134304,"201051344000594","174011545737251",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,1386398.3,1386398.3,9496,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564134332,696680.00
07/26/2019 05:45,2,0.000,ALERT,212.16,296.66,60.022,1564134304,"201051344000469","174011545737251",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,1366628.5,1366628.5,9505,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134333,696681.00
07/26/2019 05:45,2,0.000,ALERT,212.83,296.06,60.006,1564134304,"201051344000585","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1392147.8,1392147.8,9490,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134335,696682.00
07/26/2019 05:45,2,0.000,ALERT,212.83,296.66,60.017,1564134304,"201051344000853","174011545737251",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,1389374.5,1389374.5,9502,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134337,696683.00
07/26/2019 05:45,2,0.000,ALERT,212.83,296.36,59.980,1564134304,"201051344001145","174011545737251",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,1390909.0,1390909.0,9521,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134339,696684.00
07/26/2019 05:45,2,0.000,ALERT,212.61,296.06,60.017,1564134304,"201051344000438","174011545737251",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,1384408.2,1384408.2,9495,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564134341,696685.00
07/26/2019 05:45,2,0.000,ALERT,212.16,296.06,60.017,1564134304,"201051344001135","174011545737251",0.00,23.00,0,293.96,298.17,0.0,0.0,0.000,1372053.0,1372053.0,9488,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134342,696686.00
07/26/2019 05:45,2,0.000,ALERT,212.16,297.26,60.001,1564134304,"201051344000983","174011545737251",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,1387611.6,1387611.6,9495,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134344,696687.00
07/26/2019 05:45,2,0.000,ALERT,212.61,295.76,60.012,1564134304,"201051344001203","174011545737251",0.00,23.00,0,293.96,299.37,0.0,0.0,0.000,1380136.3,1380136.3,9510,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134346,696688.00
07/26/2019 05:45,2,0.000,ALERT,212.61,296.36,59.996,1564134304,"201051344001230","174011545737251",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,1374607.5,1374607.5,9533,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134348,696689.00
07/26/2019 05:45,2,0.000,ALERT,212.16,295.76,60.001,1564134304,"201051344000646","174011545737251",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,1368609.0,1368609.0,9510,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134350,696690.00
07/26/2019 05:45,2,0.000,ALERT,212.61,296.96,59.985,1564134304,"201051344000867","174011545737251",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,1364787.5,1364787.5,9501,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134351,696691.00
07/26/2019 05:45,2,0.000,ALERT,212.83,296.66,60.012,1564134304,"201051344000633","174011545737251",0.00,22.80,0,292.76,298.77,0.0,0.0,0.000,1361562.3,1361562.3,9511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134353,696692.00
07/26/2019 05:45,2,0.000,ALERT,212.16,296.06,60.001,1564134304,"201051344000955","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1389338.8,1389338.8,9506,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134355,696693.00
07/26/2019 05:45,2,0.000,ALERT,212.61,296.66,60.012,1564134304,"201051344000648","174011545737251",0.00,22.80,0,294.26,299.37,0.0,0.0,0.000,1375168.5,1375168.5,9493,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134357,696694.00
07/26/2019 05:45,2,0.000,ALERT,212.83,297.26,60.006,1564134304,"201051344000645","174011545737251",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,1380913.9,1380913.9,9498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564134359,696695.00
07/26/2019 05:45,2,0.000,ALERT,212.38,297.87,60.017,1564134304,"201051344000569","174011545737251",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1398094.0,1398094.0,9496,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564134361,696696.00
07/26/2019 05:45,2,0.000,ALERT,212.38,296.66,60.001,1564134304,"179051228000119","174011545737251",0.00,24.80,0,293.36,298.47,0.0,0.0,0.000,184104.5,184104.5,9585,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564134362,696697.00
07/26/2019 06:00,2,0.000,ALERT,211.70,297.57,60.017,1564135204,"201051344000579","174011545737251",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,1399517.4,1399517.4,9503,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135206,696698.00
07/26/2019 06:00,2,0.000,ALERT,212.38,295.16,60.017,1564135204,"201051344001025","174011545737251",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,1384728.9,1384728.9,9496,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135208,696699.00
07/26/2019 06:00,2,0.000,ALERT,212.38,295.76,60.022,1564135204,"201051344001093","174011545737251",0.00,23.30,0,293.96,297.87,0.0,0.0,0.000,1366472.1,1366472.1,9523,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135210,696700.00
07/26/2019 06:00,2,0.000,ALERT,211.70,296.66,60.012,1564135204,"201051344000458","174011545737251",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,1380110.6,1380110.6,9490,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135212,696701.00
07/26/2019 06:00,2,0.000,ALERT,211.93,295.76,60.006,1564135204,"201051344000890","174011545737251",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,1381737.3,1381737.3,9503,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135214,696702.00
07/26/2019 06:00,2,0.000,ALERT,211.48,296.36,60.006,1564135204,"201051344000988","174011545737251",0.00,23.00,0,292.46,298.47,0.0,0.0,0.000,1049099.0,1049099.0,9504,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564135215,696703.00
07/26/2019 06:00,2,0.000,ALERT,212.61,296.36,59.964,1564135204,"201051344000582","174011545737251",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,1358878.1,1358878.1,9491,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135217,696704.00
07/26/2019 06:00,2,0.000,ALERT,211.93,296.96,60.012,1564135204,"201051344000868","174011545737251",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,1366869.4,1366869.4,9491,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135219,696705.00
07/26/2019 06:00,2,0.000,ALERT,212.38,296.66,60.038,1564135204,"201051344000576","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1382913.2,1382913.2,9517,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135221,696706.00
07/26/2019 06:00,2,0.000,ALERT,211.93,296.06,59.996,1564135204,"201051344001158","174011545737251",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,1360375.5,1360375.5,9490,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564135223,696707.00
07/26/2019 06:00,2,0.000,ALERT,212.38,295.16,59.996,1564135204,"201051344000917","174011545737251",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,1376077.2,1376077.2,9521,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564135224,696708.00
07/26/2019 06:00,2,0.000,ALERT,212.38,295.16,59.996,1564135204,"201051344000417","174011545737251",0.00,23.00,0,293.06,296.96,0.0,0.0,0.000,1087067.2,1087067.2,9524,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135226,696709.00
07/26/2019 06:00,2,0.000,ALERT,212.61,295.46,59.996,1564135204,"201051344000685","174011545737251",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,1382055.6,1382055.6,9504,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564135228,696710.00
07/26/2019 06:00,2,0.000,ALERT,212.61,294.86,59.980,1564135204,"201051344000651","174011545737251",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,1376501.2,1376501.2,9497,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135230,696711.00
07/26/2019 06:00,2,0.000,ALERT,211.70,297.26,59.996,1564135204,"201051344000594","174011545737251",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,1386398.3,1386398.3,9498,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135232,696712.00
07/26/2019 06:00,2,0.000,ALERT,211.93,296.66,59.985,1564135204,"201051344000469","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,1366628.5,1366628.5,9507,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135234,696713.00
07/26/2019 06:00,2,0.000,ALERT,212.61,295.76,59.996,1564135204,"201051344000585","174011545737251",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,1392147.8,1392147.8,9492,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135236,696714.00
07/26/2019 06:00,2,0.000,ALERT,212.38,296.66,59.980,1564135204,"201051344000853","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1389374.5,1389374.5,9504,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135237,696715.00
07/26/2019 06:00,2,0.000,ALERT,212.61,295.76,59.985,1564135204,"201051344001145","174011545737251",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,1390909.0,1390909.0,9523,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135239,696716.00
07/26/2019 06:00,2,0.000,ALERT,212.38,295.46,59.996,1564135204,"201051344000438","174011545737251",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,1384408.2,1384408.2,9497,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135241,696717.00
07/26/2019 06:00,2,0.000,ALERT,211.93,295.16,59.985,1564135204,"201051344001135","174011545737251",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,1372053.0,1372053.0,9490,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135243,696718.00
07/26/2019 06:00,2,0.000,ALERT,211.93,296.96,59.990,1564135204,"201051344000983","174011545737251",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,1387611.6,1387611.6,9497,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135245,696719.00
07/26/2019 06:00,2,0.000,ALERT,212.38,294.86,59.985,1564135204,"201051344001203","174011545737251",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,1380136.3,1380136.3,9512,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135246,696720.00
07/26/2019 06:00,2,0.000,ALERT,212.16,295.46,59.990,1564135204,"201051344001230","174011545737251",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,1374607.5,1374607.5,9535,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564135248,696721.00
07/26/2019 06:00,2,0.000,ALERT,211.70,295.16,59.959,1564135204,"201051344000646","174011545737251",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,1368609.0,1368609.0,9512,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135250,696722.00
07/26/2019 06:00,2,0.000,ALERT,212.16,296.36,59.985,1564135204,"201051344000867","174011545737251",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,1364787.5,1364787.5,9503,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564135252,696723.00
07/26/2019 06:00,2,0.000,ALERT,212.38,296.06,59.980,1564135204,"201051344000633","174011545737251",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,1361562.3,1361562.3,9513,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135254,696724.00
07/26/2019 06:00,2,0.000,ALERT,211.70,295.16,59.948,1564135204,"201051344000955","174011545737251",0.00,23.00,0,293.96,297.57,0.0,0.0,0.000,1389338.8,1389338.8,9508,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135255,696725.00
07/26/2019 06:00,2,0.000,ALERT,211.93,295.46,59.985,1564135204,"201051344000648","174011545737251",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,1375168.5,1375168.5,9495,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135257,696726.00
07/26/2019 06:00,2,0.000,ALERT,211.93,296.36,59.980,1564135204,"201051344000645","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1380913.9,1380913.9,9500,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564135259,696727.00
07/26/2019 06:00,2,0.000,ALERT,211.70,296.96,59.985,1564135204,"201051344000569","174011545737251",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,1398094.0,1398094.0,9498,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564135261,696728.00
07/26/2019 06:00,2,0.000,ALERT,211.93,295.76,59.969,1564135204,"179051228000119","174011545737251",0.00,24.50,0,293.36,298.47,0.0,0.0,0.000,184104.5,184104.5,9587,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564135263,696729.00
07/26/2019 06:15,2,0.000,ALERT,211.25,296.66,60.006,1564136104,"201051344000579","174011545737251",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,1399517.4,1399517.4,9505,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136106,696730.00
07/26/2019 06:15,2,0.000,ALERT,211.93,294.86,60.006,1564136104,"201051344001025","174011545737251",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,1384728.9,1384728.9,9498,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136108,696731.00
07/26/2019 06:15,2,0.000,ALERT,212.16,295.46,60.038,1564136104,"201051344001093","174011545737251",0.00,23.00,0,293.66,296.96,0.0,0.0,0.000,1366472.1,1366472.1,9525,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564136109,696732.00
07/26/2019 06:15,2,0.000,ALERT,211.25,296.36,59.985,1564136104,"201051344000458","174011545737251",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,1380110.6,1380110.6,9492,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136111,696733.00
07/26/2019 06:15,2,0.000,ALERT,211.93,296.06,60.017,1564136104,"201051344000890","174011545737251",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,1381737.3,1381737.3,9505,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136113,696734.00
07/26/2019 06:15,2,0.000,ALERT,211.25,296.06,59.985,1564136104,"201051344000988","174011545737251",0.00,22.80,0,292.16,298.17,0.0,0.0,0.000,1049099.0,1049099.0,9506,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136115,696735.00
07/26/2019 06:15,2,0.000,ALERT,212.38,296.36,60.022,1564136104,"201051344000582","174011545737251",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,1358878.1,1358878.1,9493,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136117,696736.00
07/26/2019 06:15,2,0.000,ALERT,211.25,296.66,60.012,1564136104,"201051344000868","174011545737251",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,1366869.4,1366869.4,9493,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136118,696737.00
07/26/2019 06:15,2,0.000,ALERT,211.70,296.66,60.065,1564136104,"201051344000576","174011545737251",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,1382913.2,1382913.2,9519,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136120,696738.00
07/26/2019 06:15,2,0.000,ALERT,211.25,295.76,60.017,1564136104,"201051344001158","174011545737251",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,1360375.5,1360375.5,9492,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136122,696739.00
07/26/2019 06:15,2,0.000,ALERT,212.16,294.86,60.033,1564136104,"201051344000917","174011545737251",0.00,23.50,0,292.16,296.36,0.0,0.0,0.000,1376077.2,1376077.2,9523,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136124,696740.00
07/26/2019 06:15,2,0.000,ALERT,212.16,294.86,60.054,1564136104,"201051344000417","174011545737251",0.00,22.80,0,292.76,296.36,0.0,0.0,0.000,1087067.2,1087067.2,9526,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136126,696741.00
07/26/2019 06:15,2,0.000,ALERT,212.38,295.46,60.022,1564136104,"201051344000685","174011545737251",0.00,22.80,0,293.36,296.96,0.0,0.0,0.000,1382055.6,1382055.6,9506,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564136128,696742.00
07/26/2019 06:15,2,0.000,ALERT,212.38,294.86,60.038,1564136104,"201051344000651","174011545737251",0.00,22.30,0,293.06,296.66,0.0,0.0,0.000,1376501.2,1376501.2,9499,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564136129,696743.00
07/26/2019 06:15,2,0.000,ALERT,211.25,296.96,60.012,1564136104,"201051344000594","174011545737251",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1386398.3,1386398.3,9500,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564136131,696744.00
07/26/2019 06:15,2,0.000,ALERT,211.48,295.76,60.049,1564136104,"201051344000469","174011545737251",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,1366628.5,1366628.5,9509,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136133,696745.00
07/26/2019 06:15,2,0.000,ALERT,212.16,295.46,60.028,1564136104,"201051344000585","174011545737251",0.00,22.80,0,293.06,297.26,0.0,0.0,0.000,1392147.8,1392147.8,9494,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136135,696746.00
07/26/2019 06:15,2,0.000,ALERT,211.93,296.06,60.033,1564136104,"201051344000853","174011545737251",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,1389374.5,1389374.5,9506,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136137,696747.00
07/26/2019 06:15,2,0.000,ALERT,212.38,295.76,60.028,1564136104,"201051344001145","174011545737251",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,1390909.0,1390909.0,9525,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136139,696748.00
07/26/2019 06:15,2,0.000,ALERT,212.16,295.46,60.028,1564136104,"201051344000438","174011545737251",0.00,22.50,0,293.66,297.26,0.0,0.0,0.000,1384408.2,1384408.2,9499,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136141,696749.00
07/26/2019 06:15,2,0.000,ALERT,211.93,295.46,60.028,1564136104,"201051344001135","174011545737251",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,1372053.0,1372053.0,9492,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136142,696750.00
07/26/2019 06:15,2,0.000,ALERT,211.48,296.66,59.985,1564136104,"201051344000983","174011545737251",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,1387611.6,1387611.6,9499,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564136144,696751.00
07/26/2019 06:15,2,0.000,ALERT,212.16,295.46,60.006,1564136104,"201051344001203","174011545737251",0.00,22.80,0,293.06,298.77,0.0,0.0,0.000,1380136.3,1380136.3,9514,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136146,696752.00
07/26/2019 06:15,2,0.000,ALERT,212.16,296.06,60.028,1564136104,"201051344001230","174011545737251",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,1374607.5,1374607.5,9537,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564136148,696753.00
07/26/2019 06:15,2,0.000,ALERT,206.51,288.55,60.028,1564136104,"201051344000646","174011545737251",0.00,22.80,0,282.54,296.66,0.0,0.0,0.000,1368609.0,1368609.0,9514,0,0,0,L,1122011218,1,118.39,117.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136150,696754.00
07/26/2019 06:15,2,0.000,ALERT,210.57,294.56,60.028,1564136104,"201051344000867","174011545737251",0.00,23.30,0,283.14,298.77,0.0,0.0,0.000,1364787.5,1364787.5,9505,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136152,696755.00
07/26/2019 06:15,2,0.000,ALERT,210.80,294.26,60.049,1564136104,"201051344000633","174011545737251",0.00,22.50,0,281.33,297.57,0.0,0.0,0.000,1361562.3,1361562.3,9515,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136153,696756.00
07/26/2019 06:15,2,0.000,ALERT,210.80,294.26,60.033,1564136104,"201051344000955","174011545737251",0.00,22.80,0,283.14,296.96,0.0,0.0,0.000,1389338.8,1389338.8,9510,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136155,696757.00
07/26/2019 06:15,2,0.000,ALERT,210.35,293.96,60.022,1564136104,"201051344000648","174011545737251",0.00,22.30,0,282.54,298.47,0.0,0.0,0.000,1375168.5,1375168.5,9497,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136157,696758.00
07/26/2019 06:15,2,0.000,ALERT,210.57,294.56,60.028,1564136104,"201051344000645","174011545737251",0.00,23.00,0,282.84,298.17,0.0,0.0,0.000,1380913.9,1380913.9,9502,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564136159,696759.00
07/26/2019 06:15,2,0.000,ALERT,210.35,295.46,60.043,1564136104,"201051344000569","174011545737251",0.00,23.00,0,283.74,299.07,0.0,0.0,0.000,1398094.0,1398094.0,9500,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564136161,696760.00
07/26/2019 06:15,2,0.000,ALERT,210.57,294.26,60.017,1564136104,"179051228000119","174011545737251",0.00,24.50,0,281.64,297.87,0.0,0.0,0.000,184104.5,184104.5,9589,0,0,0,L,46974696,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564136162,696761.00
07/26/2019 06:30,2,0.000,ALERT,211.70,296.96,60.038,1564137004,"201051344000579","174011545737251",0.00,23.00,0,283.74,308.69,0.0,0.0,0.000,1399517.4,1399517.4,9507,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137006,696762.00
07/26/2019 06:30,2,0.000,ALERT,212.16,295.16,60.012,1564137004,"201051344001025","174011545737251",0.00,22.30,0,283.14,297.87,0.0,0.0,0.000,1384728.9,1384728.9,9500,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137008,696763.00
07/26/2019 06:30,2,0.000,ALERT,212.38,295.76,60.017,1564137004,"201051344001093","174011545737251",0.00,23.30,0,283.14,297.26,0.0,0.0,0.000,1366472.1,1366472.1,9527,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137010,696764.00
07/26/2019 06:30,2,0.000,ALERT,211.70,296.66,60.017,1564137004,"201051344000458","174011545737251",0.00,23.30,0,283.14,308.09,0.0,0.0,0.000,1380110.6,1380110.6,9494,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137012,696765.00
07/26/2019 06:30,2,0.000,ALERT,212.16,296.06,60.017,1564137004,"201051344000890","174011545737251",0.00,23.00,0,284.04,298.17,0.0,0.0,0.000,1381737.3,1381737.3,9507,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137014,696766.00
07/26/2019 06:30,2,0.000,ALERT,211.70,296.66,60.012,1564137004,"201051344000988","174011545737251",0.00,23.00,0,281.03,307.78,0.0,0.0,0.000,1049099.0,1049099.0,9508,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137016,696767.00
07/26/2019 06:30,2,0.000,ALERT,212.61,296.36,60.001,1564137004,"201051344000582","174011545737251",0.00,22.50,0,284.04,297.87,0.0,0.0,0.000,1358878.1,1358878.1,9495,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137018,696768.00
07/26/2019 06:30,2,0.000,ALERT,211.70,297.26,60.022,1564137004,"201051344000868","174011545737251",0.00,22.80,0,283.74,309.29,0.0,0.0,0.000,1366869.4,1366869.4,9495,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137019,696769.00
07/26/2019 06:30,2,0.000,ALERT,212.16,296.96,60.006,1564137004,"201051344000576","174011545737251",0.00,22.50,0,283.14,308.69,0.0,0.0,0.000,1382913.2,1382913.2,9521,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137021,696770.00
07/26/2019 06:30,2,0.000,ALERT,211.70,296.06,59.980,1564137004,"201051344001158","174011545737251",0.00,22.30,0,282.54,307.48,0.0,0.0,0.000,1360375.5,1360375.5,9494,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137023,696771.00
07/26/2019 06:30,2,0.000,ALERT,212.38,295.16,60.001,1564137004,"201051344000917","174011545737251",0.00,23.30,0,281.94,296.66,0.0,0.0,0.000,1376077.2,1376077.2,9525,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137025,696772.00
07/26/2019 06:30,2,0.000,ALERT,212.38,295.16,59.969,1564137004,"201051344000417","174011545737251",0.00,22.80,0,282.54,296.36,0.0,0.0,0.000,1087067.2,1087067.2,9528,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137027,696773.00
07/26/2019 06:30,2,0.000,ALERT,212.61,295.76,60.012,1564137004,"201051344000685","174011545737251",0.00,22.80,0,283.14,297.26,0.0,0.0,0.000,1382055.6,1382055.6,9508,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137029,696774.00
07/26/2019 06:30,2,0.000,ALERT,212.38,294.86,60.001,1564137004,"201051344000651","174011545737251",0.00,22.00,0,282.84,296.96,0.0,0.0,0.000,1376501.2,1376501.2,9501,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137031,696775.00
07/26/2019 06:30,2,0.000,ALERT,211.48,296.96,59.990,1564137004,"201051344000594","174011545737251",0.00,22.80,0,283.14,309.29,0.0,0.0,0.000,1386398.3,1386398.3,9502,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137033,696776.00
07/26/2019 06:30,2,0.000,ALERT,211.70,296.06,59.996,1564137004,"201051344000469","174011545737251",0.00,22.30,0,281.94,307.48,0.0,0.0,0.000,1366628.5,1366628.5,9511,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137034,696777.00
07/26/2019 06:30,2,0.000,ALERT,212.38,295.76,60.001,1564137004,"201051344000585","174011545737251",0.00,22.80,0,282.54,297.26,0.0,0.0,0.000,1392147.8,1392147.8,9496,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137036,696778.00
07/26/2019 06:30,2,0.000,ALERT,212.38,296.36,60.028,1564137004,"201051344000853","174011545737251",0.00,22.50,0,283.14,307.78,0.0,0.0,0.000,1389374.5,1389374.5,9508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137038,696779.00
07/26/2019 06:30,2,0.000,ALERT,212.61,295.76,60.006,1564137004,"201051344001145","174011545737251",0.00,22.50,0,284.04,298.17,0.0,0.0,0.000,1390909.0,1390909.0,9527,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137040,696780.00
07/26/2019 06:30,2,0.000,ALERT,212.38,295.46,60.001,1564137004,"201051344000438","174011545737251",0.00,22.50,0,283.44,297.57,0.0,0.0,0.000,1384408.2,1384408.2,9501,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137042,696781.00
07/26/2019 06:30,2,0.000,ALERT,211.93,295.46,60.001,1564137004,"201051344001135","174011545737251",0.00,22.80,0,283.44,297.87,0.0,0.0,0.000,1372053.0,1372053.0,9494,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137043,696782.00
07/26/2019 06:30,2,0.000,ALERT,211.93,296.96,59.990,1564137004,"201051344000983","174011545737251",0.00,23.00,0,283.44,308.39,0.0,0.0,0.000,1387611.6,1387611.6,9501,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137045,696783.00
07/26/2019 06:30,2,0.000,ALERT,212.38,295.16,60.001,1564137004,"201051344001203","174011545737251",0.00,22.80,0,283.44,299.07,0.0,0.0,0.000,1380136.3,1380136.3,9516,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137047,696784.00
07/26/2019 06:30,2,0.000,ALERT,212.16,295.76,59.975,1564137004,"201051344001230","174011545737251",0.00,22.50,0,281.94,297.57,0.0,0.0,0.000,1374607.5,1374607.5,9539,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564137049,696785.00
07/26/2019 06:30,2,0.000,ALERT,211.70,295.16,59.990,1564137004,"201051344000646","174011545737251",0.00,22.50,0,291.25,296.96,0.0,0.0,0.000,1368609.0,1368609.0,9516,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137051,696786.00
07/26/2019 06:30,2,0.000,ALERT,212.16,296.36,59.969,1564137004,"201051344000867","174011545737251",0.00,23.00,0,292.46,308.69,0.0,0.0,0.000,1364787.5,1364787.5,9507,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137053,696787.00
07/26/2019 06:30,2,0.000,ALERT,212.16,295.76,60.001,1564137004,"201051344000633","174011545737251",0.00,22.50,0,290.95,308.09,0.0,0.0,0.000,1361562.3,1361562.3,9517,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137054,696788.00
07/26/2019 06:30,2,0.000,ALERT,211.93,295.46,59.996,1564137004,"201051344000955","174011545737251",0.00,22.80,0,292.16,296.96,0.0,0.0,0.000,1389338.8,1389338.8,9512,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137056,696789.00
07/26/2019 06:30,2,0.000,ALERT,211.93,295.76,59.980,1564137004,"201051344000648","174011545737251",0.00,22.30,0,292.46,307.78,0.0,0.0,0.000,1375168.5,1375168.5,9499,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137058,696790.00
07/26/2019 06:30,2,0.000,ALERT,212.16,296.36,60.001,1564137004,"201051344000645","174011545737251",0.00,23.00,0,292.76,308.09,0.0,0.0,0.000,1380913.9,1380913.9,9504,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137060,696791.00
07/26/2019 06:30,2,0.000,ALERT,211.70,296.96,60.006,1564137004,"201051344000569","174011545737251",0.00,22.80,0,293.36,308.69,0.0,0.0,0.000,1398094.0,1398094.0,9502,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564137062,696792.00
07/26/2019 06:30,2,0.000,ALERT,211.93,295.76,59.969,1564137004,"179051228000119","174011545737251",0.00,24.30,0,290.35,307.48,0.0,0.0,0.000,184104.5,184104.5,9591,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564137063,696793.00
07/26/2019 06:45,2,0.209,ALERT,211.25,319.51,60.017,1564137904,"201051344000579","174011545737251",23.74,23.00,0,294.86,332.73,5.0,2.9,0.000,1399517.7,1399517.7,9509,0,0,0,L,1122011218,1,120.42,121.10,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564137907,696794.00
07/26/2019 06:45,2,0.166,ALERT,211.70,324.02,59.990,1564137904,"201051344001025","174011545737251",22.78,22.50,0,293.06,332.73,3.8,1.8,0.000,1384729.0,1384729.0,9502,0,0,0,L,1122011218,1,121.10,121.10,0100,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564137909,696795.00
07/26/2019 06:45,2,0.176,ALERT,211.93,321.01,59.975,1564137904,"201051344001093","174011545737251",25.11,23.30,0,293.66,332.43,4.5,2.4,0.000,1366472.4,1366472.4,9529,0,0,0,L,1122011218,1,121.33,120.88,0100,22,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564137910,696796.00
07/26/2019 06:45,2,0.160,ALERT,211.03,314.40,60.022,1564137904,"201051344000458","174011545737251",23.68,23.30,0,294.56,332.73,3.9,1.8,0.000,1380110.8,1380110.8,9496,0,0,0,L,1122011218,1,120.65,121.55,0100,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1564137912,696797.00
07/26/2019 06:45,2,0.180,ALERT,212.16,329.73,60.017,1564137904,"201051344000890","174011545737251",24.25,23.30,0,293.96,332.43,4.5,2.4,0.000,1381737.6,1381737.6,9509,0,0,0,L,1122011218,1,121.78,120.65,0100,22,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1564137914,696798.00
