ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 06:45,2,0.092,ALERT,211.25,296.06,60.017,1564137904,"201051344000988","174011545737251",18.43,23.00,0,291.85,297.87,1.7,0.0,0.000,1049099.0,1049099.0,9510,0,0,0,L,1122011218,1,120.42,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1564137916,696799.00
07/26/2019 06:45,2,0.170,ALERT,212.38,324.92,60.012,1564137904,"201051344000582","174011545737251",23.16,22.50,0,294.26,332.43,4.0,1.9,0.000,1358878.3,1358878.3,9497,0,0,0,L,1122011218,1,121.55,121.33,0100,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564137918,696800.00
07/26/2019 06:45,2,0.162,ALERT,211.48,327.92,60.017,1564137904,"201051344000868","174011545737251",25.43,22.80,0,294.86,332.43,4.2,2.2,0.000,1366869.6,1366869.6,9497,0,0,0,L,1122011218,1,120.65,121.78,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1564137920,696801.00
07/26/2019 06:45,2,0.162,ALERT,211.93,322.51,60.043,1564137904,"201051344000576","174011545737251",22.62,22.80,0,293.96,323.41,3.7,1.7,0.000,1382913.3,1382913.3,9523,0,0,0,L,1122011218,1,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564137921,696802.00
07/26/2019 06:45,2,0.166,ALERT,211.48,319.51,59.996,1564137904,"201051344001158","174011545737251",22.66,22.50,0,293.36,332.73,3.8,1.8,0.000,1360375.7,1360375.7,9496,0,0,0,L,1122011218,1,120.42,121.33,0100,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564137923,696803.00
07/26/2019 06:45,2,0.164,ALERT,212.16,321.91,60.012,1564137904,"201051344000917","174011545737251",24.17,23.50,0,292.46,331.53,4.1,2.0,0.000,1376077.3,1376077.3,9527,0,0,0,L,1122011218,1,121.33,121.55,0100,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564137925,696804.00
07/26/2019 06:45,2,0.148,ALERT,212.16,294.86,60.033,1564137904,"201051344000417","174011545737251",18.35,22.80,0,293.06,296.66,2.8,0.7,0.000,1087067.2,1087067.2,9530,0,0,0,L,1122011218,1,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564137927,696805.00
07/26/2019 06:45,2,0.150,ALERT,212.38,321.91,60.012,1564137904,"201051344000685","174011545737251",22.60,23.00,0,293.66,333.03,3.5,1.4,0.000,1382055.7,1382055.7,9510,0,0,0,L,1122011218,1,122.23,121.10,0100,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564137929,696806.00
07/26/2019 06:45,2,0.160,ALERT,212.38,324.62,60.012,1564137904,"201051344000651","174011545737251",23.97,22.50,0,293.06,332.73,3.9,1.8,0.000,1376501.4,1376501.4,9503,0,0,0,L,1122011218,1,122.01,120.88,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1564137931,696807.00
07/26/2019 06:45,2,0.168,ALERT,211.48,329.43,59.980,1564137904,"201051344000594","174011545737251",23.85,23.00,0,293.96,332.13,4.1,2.0,0.000,1386398.4,1386398.4,9504,0,0,0,L,1122011218,1,120.65,121.33,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564137932,696808.00
07/26/2019 06:45,2,0.182,ALERT,211.70,325.52,60.012,1564137904,"201051344000469","174011545737251",23.48,22.50,0,293.06,331.53,4.3,2.2,0.000,1366628.7,1366628.7,9513,0,0,0,L,1122011218,1,120.42,121.78,0100,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1564137934,696809.00
07/26/2019 06:45,2,0.184,ALERT,212.38,330.03,60.001,1564137904,"201051344000585","174011545737251",25.98,23.00,0,293.06,332.13,4.8,2.7,0.000,1392148.1,1392148.1,9498,0,0,0,L,1122011218,1,121.10,121.78,0100,19,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1564137936,696810.00
07/26/2019 06:45,2,0.145,ALERT,212.16,327.92,60.001,1564137904,"201051344000853","174011545737251",25.47,23.00,0,294.26,333.93,3.8,1.7,0.000,1389374.6,1389374.6,9510,0,0,0,L,1122011218,1,121.33,122.01,0100,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1564137938,696811.00
07/26/2019 06:45,2,0.160,ALERT,212.61,323.72,60.001,1564137904,"201051344001145","174011545737251",24.21,22.80,0,293.96,333.93,3.9,1.9,0.000,1390909.2,1390909.2,9529,0,0,0,L,1122011218,1,121.55,121.33,0100,22,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564137940,696812.00
07/26/2019 06:45,2,0.180,ALERT,212.38,322.21,60.006,1564137904,"201051344000438","174011545737251",23.38,22.80,0,293.36,332.43,4.2,2.2,0.000,1384408.4,1384408.4,9503,0,0,0,L,1122011218,1,121.78,121.33,0100,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1564137942,696813.00
07/26/2019 06:45,2,0.197,ALERT,211.93,336.64,60.006,1564137904,"201051344001135","174011545737251",24.17,23.00,0,293.36,337.84,4.8,2.7,0.000,1372053.3,1372053.3,9496,0,0,0,L,1122011218,1,121.33,121.10,0100,22,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1564137944,696814.00
07/26/2019 06:45,2,0.172,ALERT,211.70,324.92,60.001,1564137904,"201051344000983","174011545737251",25.88,23.30,0,294.56,331.83,4.5,2.5,0.000,1387611.8,1387611.8,9503,0,0,0,L,1122011218,1,120.88,121.55,0100,22,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1564137945,696815.00
07/26/2019 06:45,2,0.189,ALERT,212.38,328.82,60.043,1564137904,"201051344001203","174011545737251",23.02,23.00,0,293.36,333.63,4.4,2.3,0.000,1380136.5,1380136.5,9518,0,0,0,L,1122011218,1,122.01,121.10,0100,20,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1564137947,696816.00
07/26/2019 06:45,2,0.188,ALERT,212.16,318.30,60.001,1564137904,"201051344001230","174011545737251",21.39,22.50,0,293.96,331.83,4.1,2.0,0.000,1374607.7,1374607.7,9541,0,0,0,L,1122011218,1,121.78,120.88,0100,19,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1564137949,696817.00
07/26/2019 06:45,2,0.180,ALERT,211.70,325.52,59.996,1564137904,"201051344000646","174011545737251",23.84,22.80,0,292.76,331.23,4.4,2.3,0.000,1368609.2,1368609.2,9518,0,0,0,L,1122011218,1,121.55,120.88,0100,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564137951,696818.00
07/26/2019 06:45,2,0.174,ALERT,211.93,319.51,60.012,1564137904,"201051344000867","174011545737251",24.13,23.30,0,294.26,332.13,4.3,2.2,0.000,1364787.7,1364787.7,9509,0,0,0,L,1122011218,1,121.10,121.33,0100,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564137953,696819.00
07/26/2019 06:45,2,0.182,ALERT,212.16,317.10,60.012,1564137904,"201051344000633","174011545737251",22.76,22.50,0,292.16,333.93,4.2,2.1,0.000,1361562.5,1361562.5,9519,0,0,0,L,1122011218,1,121.10,121.78,0100,22,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564137955,696820.00
07/26/2019 06:45,2,0.199,ALERT,211.93,336.04,60.012,1564137904,"201051344000955","174011545737251",23.85,23.00,0,293.36,336.64,4.8,2.7,0.000,1389339.0,1389339.0,9514,0,0,0,L,1122011218,1,121.10,121.10,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1564137956,696821.00
07/26/2019 06:45,2,0.174,ALERT,211.93,327.02,60.012,1564137904,"201051344000648","174011545737251",23.34,22.50,0,293.96,333.33,4.1,2.1,0.000,1375168.7,1375168.7,9501,0,0,0,L,1122011218,1,120.42,122.01,0100,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564137958,696822.00
07/26/2019 06:45,2,0.154,ALERT,211.93,327.62,60.012,1564137904,"201051344000645","174011545737251",24.23,23.30,0,293.96,332.43,3.8,1.8,0.000,1380914.1,1380914.1,9506,0,0,0,L,1122011218,1,121.10,121.78,0100,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564137960,696823.00
07/26/2019 06:45,2,0.172,ALERT,211.70,331.23,60.006,1564137904,"201051344000569","174011545737251",24.11,23.30,0,294.86,333.93,4.2,2.1,0.000,1398094.2,1398094.2,9504,0,0,0,L,1122011218,1,120.20,121.78,0100,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1564137962,696824.00
07/26/2019 06:45,2,0.211,ALERT,211.70,314.10,60.001,1564137904,"179051228000119","174011545737251",24.91,24.30,0,292.76,315.00,5.3,3.2,0.000,184104.8,184104.8,9593,0,0,0,L,46974696,1,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564137964,696825.00
07/26/2019 07:00,2,0.262,ACTIVE,211.48,332.13,60.054,1564138804,"201051344000579","174011545737251",27.39,24.00,0,294.26,343.55,7.3,5.1,0.018,1399518.8,1399518.8,9511,0,0,0,L,1122011218,1,120.42,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138805,696826.00
07/26/2019 07:00,2,0.229,ACTIVE,211.70,331.53,60.043,1564138804,"201051344001025","174011545737251",26.90,23.30,0,292.46,343.55,6.2,4.1,0.018,1384729.8,1384729.8,9504,0,0,0,L,1122011218,1,121.10,121.10,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138806,696827.00
07/26/2019 07:00,2,0.252,ACTIVE,212.16,333.63,60.049,1564138804,"201051344001093","174011545737251",26.56,24.00,0,293.36,344.15,6.8,4.6,0.013,1366473.3,1366473.3,9531,0,0,0,L,1122011218,1,121.55,121.10,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138807,696828.00
07/26/2019 07:00,2,0.229,ACTIVE,211.48,332.43,60.049,1564138804,"201051344000458","174011545737251",26.34,24.30,0,293.36,345.66,6.2,4.0,0.018,1380111.5,1380111.5,9498,0,0,0,L,1122011218,1,120.65,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138808,696829.00
07/26/2019 07:00,2,0.242,ACTIVE,212.16,332.43,60.059,1564138804,"201051344000890","174011545737251",27.23,24.00,0,293.96,336.94,6.7,4.6,0.018,1381738.4,1381738.4,9511,0,0,0,L,1122011218,1,121.78,120.65,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138809,696830.00
07/26/2019 07:00,2,0.098,ACTIVE_NO_POWER,211.25,295.76,60.043,1564138804,"201051344000988","174011545737251",19.68,23.30,0,291.55,297.87,1.9,0.0,0.000,1049099.0,1049099.0,9512,0,0,0,L,1122011218,1,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138810,696831.00
07/26/2019 07:00,2,0.217,ACTIVE,212.61,333.03,60.028,1564138804,"201051344000582","174011545737251",26.88,23.30,0,294.26,341.15,6.0,3.8,0.013,1358879.0,1358879.0,9499,0,0,0,L,1122011218,1,121.55,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138811,696832.00
07/26/2019 07:00,2,0.240,ACTIVE,211.48,332.73,60.054,1564138804,"201051344000868","174011545737251",26.56,23.50,0,294.26,340.55,6.5,4.3,0.018,1366870.4,1366870.4,9499,0,0,0,L,1122011218,1,120.42,121.78,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138812,696833.00
07/26/2019 07:00,2,0.217,ACTIVE,211.93,333.93,60.054,1564138804,"201051344000576","174011545737251",26.88,23.50,0,294.26,345.06,5.9,3.8,0.018,1382914.0,1382914.0,9525,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138813,696834.00
07/26/2019 07:00,2,0.225,ACTIVE,211.48,332.43,60.049,1564138804,"201051344001158","174011545737251",26.10,23.30,0,292.76,342.35,6.0,3.8,0.022,1360376.4,1360376.4,9498,0,0,0,L,1122011218,1,120.42,121.55,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138814,696835.00
07/26/2019 07:00,2,0.230,ACTIVE,212.16,332.73,60.049,1564138804,"201051344000917","174011545737251",26.82,24.30,0,291.85,345.66,6.3,4.1,0.013,1376078.1,1376078.1,9529,0,0,0,L,1122011218,1,121.33,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138815,696836.00
07/26/2019 07:00,2,0.244,ALERT,212.16,332.73,60.049,1564138804,"201051344000417","174011545737251",17.87,23.50,0,292.76,344.45,4.5,2.4,0.004,1087067.6,1087067.6,9532,0,0,0,L,1122011218,1,121.33,121.10,0002,21,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138817,696837.00
07/26/2019 07:00,2,0.197,ACTIVE,212.38,333.93,60.054,1564138804,"201051344000685","174011545737251",27.12,23.80,0,293.36,344.15,5.5,3.4,0.018,1382056.3,1382056.3,9512,0,0,0,L,1122011218,1,122.23,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138818,696838.00
07/26/2019 07:00,2,0.221,ACTIVE,212.38,333.03,60.054,1564138804,"201051344000651","174011545737251",26.64,23.30,0,293.06,342.05,6.0,3.9,0.022,1376502.1,1376502.1,9505,0,0,0,L,1122011218,1,122.01,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138819,696839.00
07/26/2019 07:00,2,0.225,ACTIVE,211.48,333.03,60.049,1564138804,"201051344000594","174011545737251",27.27,24.00,0,293.66,337.84,6.2,4.1,0.018,1386399.2,1386399.2,9506,0,0,0,L,1122011218,1,120.65,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138820,696840.00
07/26/2019 07:00,2,0.229,ACTIVE,211.70,332.73,60.043,1564138804,"201051344000469","174011545737251",27.06,23.00,0,293.06,339.34,6.3,4.1,0.018,1366629.6,1366629.6,9515,0,0,0,L,1122011218,1,120.20,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138821,696841.00
07/26/2019 07:00,2,0.260,ACTIVE,212.38,333.33,60.049,1564138804,"201051344000585","174011545737251",27.08,23.80,0,293.06,339.65,7.2,5.0,0.013,1392149.0,1392149.0,9500,0,0,0,L,1122011218,1,121.10,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138822,696842.00
07/26/2019 07:00,2,0.230,ACTIVE,212.16,334.24,60.043,1564138804,"201051344000853","174011545737251",26.24,23.80,0,293.66,343.55,6.1,4.0,0.018,1389375.3,1389375.3,9512,0,0,0,L,1122011218,1,121.10,121.78,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138823,696843.00
07/26/2019 07:00,2,0.229,ACTIVE,212.38,333.03,60.033,1564138804,"201051344001145","174011545737251",26.38,23.50,0,293.96,346.86,6.1,4.0,0.018,1390909.9,1390909.9,9531,0,0,0,L,1122011218,1,121.78,121.10,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138823,696844.00
07/26/2019 07:00,2,0.230,ACTIVE,212.16,332.13,60.038,1564138804,"201051344000438","174011545737251",26.90,23.50,0,293.36,343.25,6.3,4.2,0.018,1384409.2,1384409.2,9505,0,0,0,L,1122011218,1,121.78,121.33,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138824,696845.00
07/26/2019 07:00,2,0.248,ACTIVE,211.93,331.53,60.038,1564138804,"201051344001135","174011545737251",27.45,23.80,0,293.06,337.54,6.9,4.8,0.022,1372054.2,1372054.2,9498,0,0,0,L,1122011218,1,121.55,121.10,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138825,696846.00
07/26/2019 07:00,2,0.252,ACTIVE,211.48,332.73,60.022,1564138804,"201051344000983","174011545737251",26.82,24.00,0,293.66,343.55,6.8,4.7,0.018,1387612.7,1387612.7,9505,0,0,0,L,1122011218,1,120.65,121.33,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138826,696847.00
07/26/2019 07:00,2,0.236,ACTIVE,212.16,332.13,60.043,1564138804,"201051344001203","174011545737251",27.25,23.80,0,293.06,338.44,6.5,4.4,0.022,1380137.4,1380137.4,9520,0,0,0,L,1122011218,1,122.01,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138827,696848.00
07/26/2019 07:00,2,0.240,ACTIVE,212.16,332.43,60.043,1564138804,"201051344001230","174011545737251",26.28,23.50,0,293.36,342.05,6.4,4.3,0.018,1374608.5,1374608.5,9543,0,0,0,L,1122011218,1,121.78,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138828,696849.00
07/26/2019 07:00,2,0.238,ACTIVE,211.70,332.13,60.012,1564138804,"201051344000646","174011545737251",26.54,23.50,0,292.46,339.65,6.4,4.3,0.018,1368610.1,1368610.1,9520,0,0,0,L,1122011218,1,121.55,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138829,696850.00
07/26/2019 07:00,2,0.238,ACTIVE,211.70,332.13,60.043,1564138804,"201051344000867","174011545737251",26.60,24.30,0,293.36,346.86,6.5,4.3,0.018,1364788.5,1364788.5,9511,0,0,0,L,1122011218,1,120.88,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138830,696851.00
07/26/2019 07:00,2,0.234,ACTIVE,212.16,335.74,60.054,1564138804,"201051344000633","174011545737251",26.58,23.50,0,291.25,346.86,6.4,4.2,0.022,1361563.3,1361563.3,9521,0,0,0,L,1122011218,1,121.10,121.78,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138831,696852.00
07/26/2019 07:00,2,0.254,ACTIVE,211.70,331.83,60.038,1564138804,"201051344000955","174011545737251",26.68,23.80,0,293.36,336.34,6.9,4.8,0.018,1389339.9,1389339.9,9516,0,0,0,L,1122011218,1,121.10,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138832,696853.00
07/26/2019 07:00,2,0.223,ACTIVE,211.70,332.73,60.033,1564138804,"201051344000648","174011545737251",27.31,23.30,0,293.36,338.74,6.2,4.0,0.018,1375169.5,1375169.5,9503,0,0,0,L,1122011218,1,120.20,122.01,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138833,696854.00
07/26/2019 07:00,2,0.217,ACTIVE,211.93,333.63,60.038,1564138804,"201051344000645","174011545737251",26.16,24.00,0,293.66,340.55,5.7,3.6,0.018,1380914.7,1380914.7,9508,0,0,0,L,1122011218,1,121.10,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138834,696855.00
07/26/2019 07:00,2,0.221,ACTIVE,211.48,332.13,60.043,1564138804,"201051344000569","174011545737251",27.51,23.80,0,294.56,336.94,6.2,4.1,0.013,1398094.9,1398094.9,9506,0,0,0,L,1122011218,1,120.20,122.01,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138835,696856.00
07/26/2019 07:00,2,0.270,ACTIVE,211.70,335.74,60.038,1564138804,"179051228000119","174011545737251",26.88,25.50,0,292.16,361.29,7.4,5.2,0.013,184105.8,184105.8,9595,0,0,0,L,46974696,1,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564138836,696857.00
07/26/2019 07:15,2,0.309,ACTIVE,211.25,332.73,60.006,1564139703,"201051344000579","174011545737251",27.95,24.50,0,327.02,337.24,8.8,6.5,0.035,1399520.2,1399520.2,9512,0,0,0,L,1122011218,1,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139705,696858.00
07/26/2019 07:15,2,0.283,ACTIVE,211.93,332.43,60.017,1564139703,"201051344001025","174011545737251",27.14,23.80,0,327.02,337.24,7.8,5.6,0.031,1384731.0,1384731.0,9505,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139706,696859.00
07/26/2019 07:15,2,0.293,ACTIVE,211.93,333.93,60.017,1564139703,"201051344001093","174011545737251",27.12,24.50,0,326.72,337.84,8.1,5.9,0.031,1366474.6,1366474.6,9532,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139706,696860.00
07/26/2019 07:15,2,0.277,ACTIVE,211.25,333.03,60.028,1564139703,"201051344000458","174011545737251",27.23,24.80,0,327.02,336.94,7.7,5.5,0.031,1380112.7,1380112.7,9499,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139707,696861.00
07/26/2019 07:15,2,0.295,ACTIVE,211.93,332.13,60.028,1564139703,"201051344000890","174011545737251",27.39,24.30,0,326.12,337.54,8.2,6.0,0.031,1381739.8,1381739.8,9512,0,0,0,L,1122011218,1,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139708,696862.00
07/26/2019 07:15,2,0.098,ACTIVE_NO_POWER,211.03,296.06,60.028,1564139703,"201051344000988","174011545737251",20.12,23.30,0,291.55,298.77,2.0,0.0,0.000,1049099.0,1049099.0,9513,0,0,0,L,1122011218,1,119.97,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139709,696863.00
07/26/2019 07:15,2,0.275,ACTIVE,212.38,333.33,60.012,1564139703,"201051344000582","174011545737251",26.58,23.80,0,326.42,337.84,7.5,5.3,0.031,1358880.1,1358880.1,9500,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139710,696864.00
07/26/2019 07:15,2,0.295,ACTIVE,211.03,332.13,60.017,1564139703,"201051344000868","174011545737251",26.78,24.00,0,327.02,337.54,8.0,5.8,0.027,1366871.7,1366871.7,9500,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139711,696865.00
07/26/2019 07:15,2,0.275,ACTIVE,211.48,334.24,60.038,1564139703,"201051344000576","174011545737251",26.38,24.00,0,323.41,342.95,7.4,5.2,0.031,1382915.1,1382915.1,9526,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139712,696866.00
07/26/2019 07:15,2,0.283,ACTIVE,211.03,332.73,60.017,1564139703,"201051344001158","174011545737251",26.24,23.80,0,326.42,337.54,7.5,5.3,0.031,1360377.5,1360377.5,9499,0,0,0,L,1122011218,1,120.20,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139713,696867.00
07/26/2019 07:15,2,0.281,ACTIVE,212.16,333.03,60.012,1564139703,"201051344000917","174011545737251",26.72,24.80,0,325.22,339.65,7.6,5.4,0.035,1376079.3,1376079.3,9530,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139714,696868.00
07/26/2019 07:15,2,0.309,ACTIVE,212.16,332.73,60.038,1564139703,"201051344000417","174011545737251",17.91,24.00,0,292.76,335.44,5.6,3.5,0.013,1087068.4,1087068.4,9534,0,0,0,L,1122011218,1,121.10,121.10,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139715,696869.00
07/26/2019 07:15,2,0.246,ACTIVE,212.38,333.63,60.006,1564139703,"201051344000685","174011545737251",27.37,24.00,0,326.72,339.34,6.8,4.7,0.035,1382057.3,1382057.3,9513,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139716,696870.00
07/26/2019 07:15,2,0.273,ACTIVE,212.16,333.33,60.012,1564139703,"201051344000651","174011545737251",26.86,23.50,0,327.62,337.84,7.5,5.3,0.031,1376503.2,1376503.2,9506,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139717,696871.00
07/26/2019 07:15,2,0.281,ACTIVE,210.80,332.73,60.017,1564139703,"201051344000594","174011545737251",26.96,24.50,0,324.92,337.84,7.7,5.5,0.031,1386400.4,1386400.4,9507,0,0,0,L,1122011218,1,120.20,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139718,696872.00
07/26/2019 07:15,2,0.283,ACTIVE,211.03,333.33,60.017,1564139703,"201051344000469","174011545737251",27.02,23.50,0,325.52,337.84,7.8,5.6,0.031,1366630.8,1366630.8,9516,0,0,0,L,1122011218,1,119.97,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139719,696873.00
07/26/2019 07:15,2,0.318,ACTIVE,212.16,333.93,60.012,1564139703,"201051344000585","174011545737251",27.10,24.30,0,326.72,338.74,8.8,6.6,0.031,1392150.5,1392150.5,9501,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139720,696874.00
07/26/2019 07:15,2,0.277,ACTIVE,211.70,333.93,60.017,1564139703,"201051344000853","174011545737251",27.04,24.30,0,329.13,338.74,7.7,5.5,0.027,1389376.5,1389376.5,9513,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139721,696875.00
07/26/2019 07:15,2,0.273,ACTIVE,212.16,333.63,60.006,1564139703,"201051344001145","174011545737251",27.10,23.80,0,328.22,338.44,7.6,5.4,0.031,1390911.1,1390911.1,9532,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139722,696876.00
07/26/2019 07:15,2,0.281,ACTIVE,212.16,332.73,60.043,1564139703,"201051344000438","174011545737251",27.27,24.00,0,327.62,337.24,7.8,5.6,0.031,1384410.4,1384410.4,9506,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139722,696877.00
07/26/2019 07:15,2,0.314,ACTIVE,211.70,332.13,60.022,1564139703,"201051344001135","174011545737251",27.02,24.00,0,327.02,336.94,8.6,6.4,0.031,1372055.6,1372055.6,9499,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139723,696878.00
07/26/2019 07:15,2,0.303,ACTIVE,211.03,332.43,60.012,1564139703,"201051344000983","174011545737251",27.04,24.30,0,327.32,337.54,8.3,6.1,0.031,1387614.1,1387614.1,9506,0,0,0,L,1122011218,1,120.42,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139724,696879.00
07/26/2019 07:15,2,0.289,ACTIVE,211.93,332.43,60.006,1564139703,"201051344001203","174011545737251",27.04,24.00,0,327.32,338.14,7.9,5.7,0.031,1380138.7,1380138.7,9521,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139725,696880.00
07/26/2019 07:15,2,0.289,ACTIVE,211.93,332.43,60.006,1564139703,"201051344001230","174011545737251",26.22,24.00,0,325.52,337.24,7.7,5.5,0.031,1374609.7,1374609.7,9544,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139726,696881.00
07/26/2019 07:15,2,0.293,ACTIVE,211.70,332.73,60.012,1564139703,"201051344000646","174011545737251",26.82,24.00,0,325.82,336.64,7.9,5.7,0.031,1368611.3,1368611.3,9521,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139727,696882.00
07/26/2019 07:15,2,0.297,ACTIVE,211.25,332.43,60.012,1564139703,"201051344000867","174011545737251",26.26,24.80,0,326.12,337.54,8.0,5.7,0.031,1364789.8,1364789.8,9512,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139728,696883.00
07/26/2019 07:15,2,0.277,ACTIVE,211.48,335.14,60.006,1564139703,"201051344000633","174011545737251",27.59,24.00,0,326.42,341.45,7.8,5.6,0.031,1361564.5,1361564.5,9522,0,0,0,L,1122011218,1,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139729,696884.00
07/26/2019 07:15,2,0.314,ACTIVE,211.48,332.13,60.017,1564139703,"201051344000955","174011545737251",26.04,24.30,0,325.82,336.64,8.3,6.1,0.035,1389341.3,1389341.3,9517,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139730,696885.00
07/26/2019 07:15,2,0.283,ACTIVE,211.25,332.43,60.012,1564139703,"201051344000648","174011545737251",26.60,23.80,0,327.32,337.84,7.6,5.4,0.031,1375170.7,1375170.7,9504,0,0,0,L,1122011218,1,119.97,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139731,696886.00
07/26/2019 07:15,2,0.268,ACTIVE,211.48,333.03,60.017,1564139703,"201051344000645","174011545737251",26.38,24.50,0,327.92,337.84,7.2,5.0,0.031,1380915.8,1380915.8,9509,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139732,696887.00
07/26/2019 07:15,2,0.291,ACTIVE,211.25,332.73,60.012,1564139703,"201051344000569","174011545737251",26.16,24.30,0,327.32,337.24,7.8,5.6,0.035,1398096.1,1398096.1,9507,0,0,0,L,1122011218,1,119.97,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139733,696888.00
07/26/2019 07:15,2,0.334,ALERT,211.25,336.04,60.012,1564139703,"179051228000119","174011545737251",26.28,26.00,0,291.55,339.95,8.9,6.7,0.031,184107.3,184107.3,9596,0,0,0,L,46974696,1,120.42,122.01,0000,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564139735,696889.00
07/26/2019 07:30,2,0.355,ACTIVE,211.03,332.73,60.012,1564140605,"201051344000579","174011545737251",26.78,24.80,0,326.42,337.24,9.7,7.4,0.044,1399521.9,1399521.9,9513,0,0,0,L,1122011218,1,120.20,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140606,696890.00
07/26/2019 07:30,2,0.320,ACTIVE,211.48,332.43,60.012,1564140605,"201051344001025","174011545737251",26.98,24.00,0,327.02,338.44,8.8,6.5,0.044,1384732.5,1384732.5,9506,0,0,0,L,1122011218,1,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140607,696891.00
07/26/2019 07:30,2,0.324,ACTIVE,211.70,333.03,59.996,1564140605,"201051344001093","174011545737251",27.29,24.50,0,327.92,338.74,9.0,6.8,0.040,1366476.2,1366476.2,9533,0,0,0,L,1122011218,1,121.10,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140608,696892.00
07/26/2019 07:30,2,0.311,ACTIVE,210.80,332.13,60.001,1564140605,"201051344000458","174011545737251",26.62,25.00,0,327.62,338.44,8.4,6.2,0.040,1380114.1,1380114.1,9500,0,0,0,L,1122011218,1,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140609,696893.00
07/26/2019 07:30,2,0.332,ACTIVE,211.48,332.13,60.017,1564140605,"201051344000890","174011545737251",27.39,24.50,0,326.72,338.14,9.2,7.0,0.040,1381741.4,1381741.4,9513,0,0,0,L,1122011218,1,121.33,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140610,696894.00
07/26/2019 07:30,2,0.100,ACTIVE,210.80,295.16,60.033,1564140605,"201051344000988","174011545737251",20.32,23.50,0,291.55,297.26,2.0,0.1,0.000,1049099.0,1049099.0,9514,0,0,0,L,1122011218,1,119.97,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140611,696895.00
07/26/2019 07:30,2,0.305,ACTIVE,212.16,332.73,60.006,1564140605,"201051344000582","174011545737251",27.00,24.00,0,326.72,342.35,8.4,6.2,0.040,1358881.6,1358881.6,9501,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140612,696896.00
07/26/2019 07:30,2,0.320,ACTIVE,211.03,332.13,60.006,1564140605,"201051344000868","174011545737251",27.45,24.00,0,326.12,338.14,8.9,6.7,0.040,1366873.2,1366873.2,9501,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140613,696897.00
07/26/2019 07:30,2,0.303,ACTIVE,211.48,334.24,60.012,1564140605,"201051344000576","174011545737251",26.78,24.30,0,327.62,339.04,8.2,6.0,0.040,1382916.5,1382916.5,9527,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140614,696898.00
07/26/2019 07:30,2,0.316,ACTIVE,211.25,333.03,60.017,1564140605,"201051344001158","174011545737251",26.40,24.30,0,327.32,337.54,8.5,6.3,0.044,1360378.9,1360378.9,9500,0,0,0,L,1122011218,1,120.20,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140615,696899.00
07/26/2019 07:30,2,0.309,ACTIVE,211.70,333.03,59.980,1564140605,"201051344000917","174011545737251",27.02,25.00,0,326.42,339.34,8.5,6.2,0.035,1376080.8,1376080.8,9531,0,0,0,L,1122011218,1,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140615,696900.00
07/26/2019 07:30,2,0.348,ACTIVE,211.70,332.43,60.012,1564140605,"201051344000417","174011545737251",17.91,24.50,0,326.72,338.14,6.3,4.2,0.022,1087069.3,1087069.3,9535,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140616,696901.00
07/26/2019 07:30,2,0.287,ACTIVE,211.93,333.63,60.012,1564140605,"201051344000685","174011545737251",27.04,24.50,0,326.12,339.95,7.9,5.7,0.044,1382058.6,1382058.6,9514,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140617,696902.00
07/26/2019 07:30,2,0.314,ACTIVE,211.93,333.33,60.012,1564140605,"201051344000651","174011545737251",26.34,23.80,0,327.92,339.04,8.4,6.2,0.040,1376504.7,1376504.7,9507,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140618,696903.00
07/26/2019 07:30,2,0.314,ACTIVE,210.80,333.03,60.012,1564140605,"201051344000594","174011545737251",27.10,24.80,0,325.82,338.14,8.6,6.4,0.044,1386401.9,1386401.9,9508,0,0,0,L,1122011218,1,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140619,696904.00
07/26/2019 07:30,2,0.324,ACTIVE,211.25,333.33,60.022,1564140605,"201051344000469","174011545737251",26.56,23.50,0,326.42,338.44,8.8,6.5,0.044,1366632.3,1366632.3,9517,0,0,0,L,1122011218,1,119.97,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140620,696905.00
07/26/2019 07:30,2,0.352,ACTIVE,211.93,333.03,60.022,1564140605,"201051344000585","174011545737251",27.21,24.50,0,327.32,338.44,9.7,7.5,0.044,1392152.2,1392152.2,9502,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140621,696906.00
07/26/2019 07:30,2,0.311,ACTIVE,211.48,334.24,60.017,1564140605,"201051344000853","174011545737251",27.06,24.50,0,328.82,339.95,8.5,6.3,0.040,1389377.9,1389377.9,9514,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140622,696907.00
07/26/2019 07:30,2,0.305,ACTIVE,211.93,333.03,60.012,1564140605,"201051344001145","174011545737251",27.27,24.30,0,328.52,338.44,8.4,6.2,0.035,1390912.5,1390912.5,9533,0,0,0,L,1122011218,1,121.33,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140623,696908.00
07/26/2019 07:30,2,0.324,ACTIVE,211.70,332.73,60.012,1564140605,"201051344000438","174011545737251",26.66,24.50,0,327.02,338.44,8.8,6.6,0.040,1384411.9,1384411.9,9507,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140624,696909.00
07/26/2019 07:30,2,0.350,ACTIVE,211.48,331.53,60.017,1564140605,"201051344001135","174011545737251",27.06,24.30,0,326.72,337.24,9.6,7.3,0.044,1372057.4,1372057.4,9500,0,0,0,L,1122011218,1,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140625,696910.00
07/26/2019 07:30,2,0.336,ACTIVE,211.03,331.83,60.017,1564140605,"201051344000983","174011545737251",27.29,24.80,0,326.42,337.84,9.3,7.1,0.044,1387615.8,1387615.8,9507,0,0,0,L,1122011218,1,120.42,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140626,696911.00
07/26/2019 07:30,2,0.328,ACTIVE,211.70,331.83,60.006,1564140605,"201051344001203","174011545737251",26.98,24.30,0,326.72,339.95,9.0,6.7,0.049,1380140.2,1380140.2,9522,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140627,696912.00
07/26/2019 07:30,2,0.311,ACTIVE,211.48,331.83,59.969,1564140605,"201051344001230","174011545737251",27.15,24.30,0,326.12,337.24,8.6,6.3,0.040,1374611.2,1374611.2,9545,0,0,0,L,1122011218,1,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140628,696913.00
07/26/2019 07:30,2,0.326,ACTIVE,211.25,332.73,60.012,1564140605,"201051344000646","174011545737251",27.00,24.50,0,326.12,337.24,8.9,6.7,0.040,1368612.8,1368612.8,9522,0,0,0,L,1122011218,1,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140629,696914.00
07/26/2019 07:30,2,0.324,ACTIVE,211.25,331.83,60.028,1564140605,"201051344000867","174011545737251",26.92,25.00,0,326.72,337.84,8.9,6.6,0.040,1364791.3,1364791.3,9513,0,0,0,L,1122011218,1,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140630,696915.00
07/26/2019 07:30,2,0.318,ACTIVE,211.70,334.24,60.012,1564140605,"201051344000633","174011545737251",26.90,24.30,0,326.42,340.85,8.7,6.5,0.044,1361566.1,1361566.1,9523,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140631,696916.00
07/26/2019 07:30,2,0.338,ACTIVE,211.25,332.13,60.043,1564140605,"201051344000955","174011545737251",27.31,24.50,0,325.52,337.24,9.4,7.1,0.044,1389343.0,1389343.0,9518,0,0,0,L,1122011218,1,120.65,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140631,696917.00
07/26/2019 07:30,2,0.311,ACTIVE,211.25,332.43,60.038,1564140605,"201051344000648","174011545737251",27.12,24.00,0,327.02,338.14,8.6,6.3,0.035,1375172.1,1375172.1,9505,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140632,696918.00
07/26/2019 07:30,2,0.303,ACTIVE,211.70,333.03,60.017,1564140605,"201051344000645","174011545737251",26.58,24.80,0,327.32,339.04,8.2,5.9,0.040,1380917.2,1380917.2,9510,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140633,696919.00
07/26/2019 07:30,2,0.312,ACTIVE,211.03,332.73,60.012,1564140605,"201051344000569","174011545737251",27.31,24.80,0,327.32,337.54,8.7,6.5,0.044,1398097.6,1398097.6,9508,0,0,0,L,1122011218,1,119.97,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140634,696920.00
07/26/2019 07:30,2,0.363,ACTIVE,211.25,335.74,60.006,1564140605,"179051228000119","174011545737251",26.82,26.50,0,327.32,344.15,9.9,7.6,0.035,184109.1,184109.1,9598,0,0,0,L,46974696,1,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564140635,696921.00
07/26/2019 07:45,2,0.580,ACTIVE,211.48,336.34,60.033,1564141504,"201051344000579","174011545737251",28.41,25.30,0,327.02,345.66,16.7,14.2,0.106,1399524.7,1399524.7,9514,0,0,0,L,1122011218,1,120.42,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141506,696922.00
07/26/2019 07:45,2,0.570,ACTIVE,211.25,332.43,59.990,1564141504,"201051344001025","174011545737251",27.83,24.30,0,326.12,344.15,16.1,13.6,0.106,1384735.1,1384735.1,9507,0,0,0,L,1122011218,1,120.88,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141507,696923.00
07/26/2019 07:45,2,0.562,ACTIVE,211.48,334.24,59.990,1564141504,"201051344001093","174011545737251",27.91,24.80,0,326.42,345.96,16.0,13.5,0.102,1366478.8,1366478.8,9534,0,0,0,L,1122011218,1,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141508,696924.00
07/26/2019 07:45,2,0.543,ACTIVE,211.48,335.44,60.017,1564141504,"201051344000458","174011545737251",27.93,25.50,0,325.82,345.66,15.4,12.9,0.102,1380116.6,1380116.6,9501,0,0,0,L,1122011218,1,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141509,696925.00
07/26/2019 07:45,2,0.580,ACTIVE,211.25,333.03,60.054,1564141504,"201051344000890","174011545737251",27.77,25.00,0,326.12,344.76,16.4,13.9,0.106,1381744.1,1381744.1,9514,0,0,0,L,1122011218,1,121.33,119.97,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141509,696926.00
07/26/2019 07:45,2,0.100,ACTIVE,211.48,296.66,60.028,1564141504,"201051344000988","174011545737251",21.07,23.50,0,290.95,299.07,2.1,0.2,0.000,1049099.1,1049099.1,9515,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141510,696927.00
07/26/2019 07:45,2,0.551,ACTIVE,211.70,334.54,60.012,1564141504,"201051344000582","174011545737251",27.17,24.30,0,327.02,345.36,15.2,12.7,0.106,1358884.1,1358884.1,9502,0,0,0,L,1122011218,1,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141511,696928.00
07/26/2019 07:45,2,0.562,ACTIVE,211.48,335.44,60.033,1564141504,"201051344000868","174011545737251",28.07,24.30,0,326.72,345.36,16.0,13.5,0.102,1366875.9,1366875.9,9502,0,0,0,L,1122011218,1,120.42,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141512,696929.00
07/26/2019 07:45,2,0.529,ACTIVE,211.93,337.54,60.022,1564141504,"201051344000576","174011545737251",28.03,24.50,0,327.32,346.26,15.1,12.6,0.097,1382918.9,1382918.9,9528,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141513,696930.00
07/26/2019 07:45,2,0.553,ACTIVE,211.70,336.34,60.028,1564141504,"201051344001158","174011545737251",27.49,24.50,0,326.12,345.96,15.4,13.0,0.106,1360381.5,1360381.5,9501,0,0,0,L,1122011218,1,120.42,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141514,696931.00
07/26/2019 07:45,2,0.535,ACTIVE,211.25,334.24,59.996,1564141504,"201051344000917","174011545737251",28.23,25.30,0,325.82,345.96,15.3,12.9,0.102,1376083.3,1376083.3,9532,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141515,696932.00
07/26/2019 07:45,2,0.578,ACTIVE,211.25,332.43,60.022,1564141504,"201051344000417","174011545737251",18.07,24.80,0,326.42,340.55,10.6,8.3,0.062,1087071.0,1087071.0,9536,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141516,696933.00
07/26/2019 07:45,2,0.523,ACTIVE,211.48,334.54,60.022,1564141504,"201051344000685","174011545737251",27.79,24.80,0,326.72,345.66,14.8,12.4,0.110,1382061.0,1382061.0,9515,0,0,0,L,1122011218,1,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141517,696934.00
07/26/2019 07:45,2,0.547,ACTIVE,211.25,334.24,60.012,1564141504,"201051344000651","174011545737251",27.81,24.00,0,327.62,345.66,15.4,13.0,0.102,1376507.2,1376507.2,9508,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141518,696935.00
07/26/2019 07:45,2,0.545,ACTIVE,211.25,335.74,60.006,1564141504,"201051344000594","174011545737251",28.17,25.30,0,325.82,345.06,15.6,13.1,0.106,1386404.5,1386404.5,9509,0,0,0,L,1122011218,1,120.42,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141519,696936.00
07/26/2019 07:45,2,0.561,ACTIVE,211.48,336.34,60.017,1564141504,"201051344000469","174011545737251",27.23,24.00,0,326.12,345.36,15.5,13.1,0.110,1366634.9,1366634.9,9518,0,0,0,L,1122011218,1,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141520,696937.00
07/26/2019 07:45,2,0.594,ACTIVE,211.48,334.54,60.006,1564141504,"201051344000585","174011545737251",27.71,24.80,0,326.42,345.66,16.7,14.2,0.110,1392155.1,1392155.1,9503,0,0,0,L,1122011218,1,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141521,696938.00
07/26/2019 07:45,2,0.539,ACTIVE,211.93,336.94,60.006,1564141504,"201051344000853","174011545737251",27.87,24.80,0,328.52,345.96,15.2,12.8,0.102,1389380.5,1389380.5,9515,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141521,696939.00
07/26/2019 07:45,2,0.537,ACTIVE,211.25,334.24,60.012,1564141504,"201051344001145","174011545737251",27.87,24.50,0,327.92,345.96,15.2,12.7,0.097,1390915.0,1390915.0,9534,0,0,0,L,1122011218,1,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141523,696940.00
07/26/2019 07:45,2,0.562,ACTIVE,211.25,334.24,60.012,1564141504,"201051344000438","174011545737251",27.61,24.80,0,326.72,345.66,15.8,13.3,0.102,1384414.5,1384414.5,9508,0,0,0,L,1122011218,1,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141524,696941.00
