ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 07:45,2,0.580,ACTIVE,211.03,332.73,60.017,1564141504,"201051344001135","174011545737251",27.99,24.50,0,326.12,343.85,16.5,14.0,0.106,1372060.2,1372060.2,9501,0,0,0,L,1122011218,1,121.10,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141524,696942.00
07/26/2019 07:45,2,0.562,ACTIVE,211.48,335.74,60.017,1564141504,"201051344000983","174011545737251",28.11,25.00,0,325.82,345.06,16.0,13.6,0.102,1387618.5,1387618.5,9508,0,0,0,L,1122011218,1,120.65,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141525,696943.00
07/26/2019 07:45,2,0.566,ACTIVE,211.25,333.33,60.022,1564141504,"201051344001203","174011545737251",27.65,24.50,0,327.02,346.26,15.9,13.4,0.110,1380142.9,1380142.9,9523,0,0,0,L,1122011218,1,121.78,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141526,696944.00
07/26/2019 07:45,2,0.512,ACTIVE,211.03,332.73,60.012,1564141504,"201051344001230","174011545737251",29.04,24.80,0,326.12,343.25,15.1,12.6,0.093,1374613.8,1374613.8,9546,0,0,0,L,1122011218,1,121.33,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141527,696945.00
07/26/2019 07:45,2,0.555,ACTIVE,210.57,333.33,59.996,1564141504,"201051344000646","174011545737251",27.69,24.80,0,325.22,343.55,15.6,13.1,0.106,1368615.5,1368615.5,9523,0,0,0,L,1122011218,1,121.33,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141528,696946.00
07/26/2019 07:45,2,0.553,ACTIVE,211.70,335.14,60.022,1564141504,"201051344000867","174011545737251",27.95,25.00,0,326.42,345.36,15.7,13.2,0.097,1364794.0,1364794.0,9514,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141529,696947.00
07/26/2019 07:45,2,0.549,ACTIVE,211.93,337.54,60.017,1564141504,"201051344000633","174011545737251",27.69,24.50,0,326.42,346.56,15.4,13.0,0.106,1361568.6,1361568.6,9524,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141530,696948.00
07/26/2019 07:45,2,0.576,ACTIVE,210.80,333.33,60.022,1564141504,"201051344000955","174011545737251",27.99,25.00,0,326.12,343.85,16.4,13.9,0.110,1389345.8,1389345.8,9519,0,0,0,L,1122011218,1,120.65,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141531,696949.00
07/26/2019 07:45,2,0.535,ACTIVE,211.70,335.44,60.017,1564141504,"201051344000648","174011545737251",27.91,24.30,0,327.02,345.66,15.2,12.7,0.102,1375174.7,1375174.7,9506,0,0,0,L,1122011218,1,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141532,696950.00
07/26/2019 07:45,2,0.537,ACTIVE,211.93,337.84,60.065,1564141504,"201051344000645","174011545737251",27.23,25.00,0,326.72,346.26,14.8,12.4,0.097,1380919.6,1380919.6,9511,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141533,696951.00
07/26/2019 07:45,2,0.541,ACTIVE,211.48,336.34,59.985,1564141504,"201051344000569","174011545737251",27.97,25.00,0,326.72,346.26,15.3,12.9,0.102,1398100.3,1398100.3,9509,0,0,0,L,1122011218,1,120.20,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141534,696952.00
07/26/2019 07:45,2,0.584,ACTIVE,211.70,339.65,60.017,1564141504,"179051228000119","174011545737251",28.19,27.00,0,327.32,347.76,16.7,14.2,0.102,184112.0,184112.0,9599,0,0,0,L,46974696,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564141535,696953.00
07/26/2019 08:00,2,0.564,ACTIVE,210.80,334.84,59.996,1564142404,"201051344000579","174011545737251",28.01,25.50,0,328.22,344.45,16.1,13.6,0.106,1399527.8,1399527.8,9515,0,0,0,L,1122011218,1,119.97,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142405,696954.00
07/26/2019 08:00,2,0.549,ACTIVE,211.03,333.63,59.985,1564142404,"201051344001025","174011545737251",27.79,24.80,0,325.82,342.35,15.4,13.0,0.110,1384737.9,1384737.9,9508,0,0,0,L,1122011218,1,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142406,696955.00
07/26/2019 08:00,2,0.535,ACTIVE,211.25,334.84,59.975,1564142404,"201051344001093","174011545737251",27.67,25.30,0,325.82,342.35,15.0,12.6,0.093,1366481.7,1366481.7,9535,0,0,0,L,1122011218,1,121.10,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142407,696956.00
07/26/2019 08:00,2,0.531,ACTIVE,210.80,333.93,60.006,1564142404,"201051344000458","174011545737251",27.55,25.80,0,327.92,343.85,14.8,12.4,0.106,1380119.3,1380119.3,9502,0,0,0,L,1122011218,1,120.20,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142408,696957.00
07/26/2019 08:00,2,0.551,ACTIVE,211.03,333.33,60.006,1564142404,"201051344000890","174011545737251",28.05,25.50,0,324.62,342.05,15.7,13.2,0.097,1381747.0,1381747.0,9515,0,0,0,L,1122011218,1,121.10,119.97,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142409,696958.00
07/26/2019 08:00,2,0.102,ACTIVE,210.80,295.76,60.001,1564142404,"201051344000988","174011545737251",20.99,23.80,0,291.85,298.17,2.2,0.2,0.000,1049099.1,1049099.1,9516,0,0,0,L,1122011218,1,119.75,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142410,696959.00
07/26/2019 08:00,2,0.518,ACTIVE,211.48,334.24,60.006,1564142404,"201051344000582","174011545737251",27.97,24.80,0,325.82,342.05,14.7,12.2,0.097,1358886.8,1358886.8,9503,0,0,0,L,1122011218,1,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142411,696960.00
07/26/2019 08:00,2,0.551,ACTIVE,210.80,334.24,60.001,1564142404,"201051344000868","174011545737251",27.43,24.80,0,327.92,345.66,15.3,12.9,0.097,1366878.7,1366878.7,9503,0,0,0,L,1122011218,1,119.97,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142412,696961.00
07/26/2019 08:00,2,0.516,ACTIVE,211.25,335.74,60.001,1564142404,"201051344000576","174011545737251",27.73,24.50,0,329.13,345.06,14.5,12.1,0.097,1382921.6,1382921.6,9529,0,0,0,L,1122011218,1,120.42,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142413,696962.00
07/26/2019 08:00,2,0.533,ACTIVE,210.80,334.24,60.006,1564142404,"201051344001158","174011545737251",27.51,24.80,0,328.52,344.76,14.9,12.4,0.102,1360384.2,1360384.2,9502,0,0,0,L,1122011218,1,119.97,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142414,696963.00
07/26/2019 08:00,2,0.533,ACTIVE,211.03,334.24,60.006,1564142404,"201051344000917","174011545737251",27.39,25.50,0,325.52,342.65,14.8,12.4,0.093,1376086.0,1376086.0,9533,0,0,0,L,1122011218,1,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142415,696964.00
07/26/2019 08:00,2,0.555,ACTIVE,211.03,332.73,60.001,1564142404,"201051344000417","174011545737251",18.17,25.30,0,325.82,338.74,10.2,7.9,0.062,1087072.7,1087072.7,9537,0,0,0,L,1122011218,1,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142416,696965.00
07/26/2019 08:00,2,0.508,ACTIVE,211.25,334.54,60.043,1564142404,"201051344000685","174011545737251",27.91,25.00,0,325.52,343.25,14.3,11.9,0.106,1382063.6,1382063.6,9516,0,0,0,L,1122011218,1,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142416,696966.00
07/26/2019 08:00,2,0.541,ACTIVE,211.25,334.54,60.028,1564142404,"201051344000651","174011545737251",27.35,24.50,0,325.52,342.65,15.0,12.6,0.106,1376509.9,1376509.9,9509,0,0,0,L,1122011218,1,121.55,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142417,696967.00
07/26/2019 08:00,2,0.527,ACTIVE,210.80,333.63,60.012,1564142404,"201051344000594","174011545737251",28.23,25.30,0,326.72,343.85,15.1,12.6,0.102,1386407.3,1386407.3,9510,0,0,0,L,1122011218,1,120.20,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142418,696968.00
07/26/2019 08:00,2,0.533,ACTIVE,210.80,334.54,60.006,1564142404,"201051344000469","174011545737251",27.83,24.30,0,327.02,345.06,15.1,12.6,0.102,1366637.6,1366637.6,9519,0,0,0,L,1122011218,1,119.75,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142419,696969.00
07/26/2019 08:00,2,0.582,ACTIVE,211.25,334.54,60.001,1564142404,"201051344000585","174011545737251",28.07,25.00,0,326.42,342.65,16.6,14.1,0.106,1392158.2,1392158.2,9504,0,0,0,L,1122011218,1,120.65,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142420,696970.00
07/26/2019 08:00,2,0.557,ACTIVE,211.48,336.04,59.996,1564142404,"201051344000853","174011545737251",25.84,25.00,0,329.13,345.36,14.6,12.1,0.097,1389383.2,1389383.2,9516,0,0,0,L,1122011218,1,120.65,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142421,696971.00
07/26/2019 08:00,2,0.531,ACTIVE,211.25,333.63,60.006,1564142404,"201051344001145","174011545737251",27.69,24.80,0,326.42,342.65,14.9,12.5,0.097,1390917.7,1390917.7,9535,0,0,0,L,1122011218,1,121.10,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142422,696972.00
07/26/2019 08:00,2,0.537,ACTIVE,211.25,333.93,59.996,1564142404,"201051344000438","174011545737251",28.23,25.30,0,326.72,342.35,15.4,13.0,0.102,1384417.4,1384417.4,9509,0,0,0,L,1122011218,1,121.33,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142423,696973.00
07/26/2019 08:00,2,0.580,ACTIVE,210.80,332.73,59.996,1564142404,"201051344001135","174011545737251",27.73,25.00,0,325.22,342.05,16.3,13.8,0.102,1372063.2,1372063.2,9502,0,0,0,L,1122011218,1,120.88,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142424,696974.00
07/26/2019 08:00,2,0.561,ACTIVE,210.80,333.93,59.990,1564142404,"201051344000983","174011545737251",27.71,25.30,0,327.92,343.85,15.8,13.3,0.106,1387621.4,1387621.4,9509,0,0,0,L,1122011218,1,120.20,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142425,696975.00
07/26/2019 08:00,2,0.545,ACTIVE,211.25,333.33,60.006,1564142404,"201051344001203","174011545737251",27.99,24.80,0,325.52,343.25,15.5,13.0,0.102,1380145.8,1380145.8,9524,0,0,0,L,1122011218,1,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142426,696976.00
07/26/2019 08:00,2,0.529,ACTIVE,211.03,333.33,60.012,1564142404,"201051344001230","174011545737251",27.67,25.00,0,324.62,341.15,14.8,12.4,0.097,1374616.5,1374616.5,9547,0,0,0,L,1122011218,1,121.10,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142427,696977.00
07/26/2019 08:00,2,0.541,ACTIVE,210.57,334.24,59.985,1564142404,"201051344000646","174011545737251",28.25,25.00,0,324.62,341.15,15.5,13.0,0.106,1368618.3,1368618.3,9524,0,0,0,L,1122011218,1,121.10,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142428,696978.00
07/26/2019 08:00,2,0.549,ACTIVE,211.03,333.63,60.012,1564142404,"201051344000867","174011545737251",27.59,25.50,0,327.92,343.85,15.3,12.9,0.102,1364796.8,1364796.8,9515,0,0,0,L,1122011218,1,120.42,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142429,696979.00
07/26/2019 08:00,2,0.541,ACTIVE,211.48,335.74,60.001,1564142404,"201051344000633","174011545737251",27.65,24.80,0,327.32,346.26,15.2,12.7,0.106,1361571.4,1361571.4,9525,0,0,0,L,1122011218,1,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142430,696980.00
07/26/2019 08:00,2,0.561,ACTIVE,210.57,333.93,59.996,1564142404,"201051344000955","174011545737251",28.05,25.30,0,324.02,340.85,15.9,13.5,0.110,1389348.7,1389348.7,9520,0,0,0,L,1122011218,1,120.42,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142431,696981.00
07/26/2019 08:00,2,0.531,ACTIVE,211.03,335.14,59.990,1564142404,"201051344000648","174011545737251",27.95,24.50,0,328.22,344.45,15.0,12.6,0.097,1375177.4,1375177.4,9507,0,0,0,L,1122011218,1,119.97,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142431,696982.00
07/26/2019 08:00,2,0.529,ACTIVE,211.25,335.44,60.001,1564142404,"201051344000645","174011545737251",27.17,25.30,0,329.13,345.36,14.6,12.2,0.102,1380922.3,1380922.3,9512,0,0,0,L,1122011218,1,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142432,696983.00
07/26/2019 08:00,2,0.535,ACTIVE,210.80,334.54,60.017,1564142404,"201051344000569","174011545737251",28.29,25.30,0,328.22,344.45,15.4,12.9,0.102,1398103.0,1398103.0,9510,0,0,0,L,1122011218,1,119.75,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142433,696984.00
07/26/2019 08:00,2,0.588,ACTIVE,211.03,338.14,59.996,1564142404,"179051228000119","174011545737251",27.77,27.30,0,329.43,349.26,16.6,14.1,0.102,184115.1,184115.1,9600,0,0,0,L,46974696,1,120.20,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564142434,696985.00
07/26/2019 08:15,2,0.766,ACTIVE,212.38,337.54,60.012,1564143303,"201051344000579","174011545737251",27.97,25.80,0,327.62,348.06,21.7,19.0,0.155,1399531.8,1399531.8,9516,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143305,696986.00
07/26/2019 08:15,2,0.742,ACTIVE,213.29,339.04,60.028,1564143303,"201051344001025","174011545737251",28.27,25.00,0,326.72,349.86,21.3,18.6,0.155,1384741.9,1384741.9,9509,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143306,696987.00
07/26/2019 08:15,2,0.711,ACTIVE,213.29,339.34,60.038,1564143303,"201051344001093","174011545737251",28.47,25.30,0,326.12,348.36,20.6,17.9,0.141,1366485.5,1366485.5,9536,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143307,696988.00
07/26/2019 08:15,2,0.729,ACTIVE,212.38,337.24,60.038,1564143303,"201051344000458","174011545737251",27.61,26.00,0,326.72,347.46,20.4,17.8,0.150,1380123.1,1380123.1,9503,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143307,696989.00
07/26/2019 08:15,2,0.752,ACTIVE,213.06,338.14,60.012,1564143303,"201051344000890","174011545737251",28.19,25.80,0,325.82,349.86,21.5,18.8,0.146,1381751.0,1381751.0,9516,0,0,0,L,1122011218,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143308,696990.00
07/26/2019 08:15,2,0.104,ACTIVE,212.16,297.57,60.049,1564143303,"201051344000988","174011545737251",21.41,23.80,0,291.55,299.67,2.2,0.2,0.000,1049099.1,1049099.1,9517,0,0,0,L,1122011218,1,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143309,696991.00
07/26/2019 08:15,2,0.725,ACTIVE,213.51,339.65,60.049,1564143303,"201051344000582","174011545737251",27.51,24.50,0,326.42,348.36,20.2,17.6,0.150,1358890.5,1358890.5,9504,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143310,696992.00
07/26/2019 08:15,2,0.732,ACTIVE,212.38,337.84,60.028,1564143303,"201051344000868","174011545737251",28.43,24.80,0,325.82,348.36,21.1,18.4,0.146,1366882.6,1366882.6,9504,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143311,696993.00
07/26/2019 08:15,2,0.705,ACTIVE,213.06,339.04,60.038,1564143303,"201051344000576","174011545737251",28.11,24.80,0,327.32,348.06,20.1,17.5,0.150,1382925.2,1382925.2,9530,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143312,696994.00
07/26/2019 08:15,2,0.732,ACTIVE,212.61,338.44,60.059,1564143303,"201051344001158","174011545737251",27.77,25.00,0,327.02,348.36,20.6,18.0,0.159,1360388.0,1360388.0,9503,0,0,0,L,1122011218,1,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143313,696995.00
07/26/2019 08:15,2,0.699,ACTIVE,213.29,339.65,60.033,1564143303,"201051344000917","174011545737251",28.09,25.80,0,325.52,347.76,19.9,17.3,0.146,1376089.7,1376089.7,9534,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143314,696996.00
07/26/2019 08:15,2,0.754,ACTIVE,213.29,337.84,60.012,1564143303,"201051344000417","174011545737251",18.35,25.50,0,325.82,343.85,14.0,11.6,0.088,1087075.1,1087075.1,9538,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143315,696997.00
07/26/2019 08:15,2,0.697,ACTIVE,213.51,340.25,60.017,1564143303,"201051344000685","174011545737251",28.05,25.30,0,325.82,348.66,19.9,17.3,0.159,1382067.3,1382067.3,9517,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143316,696998.00
07/26/2019 08:15,2,0.725,ACTIVE,213.51,339.65,60.022,1564143303,"201051344000651","174011545737251",28.13,24.50,0,327.02,349.26,20.7,18.0,0.155,1376513.7,1376513.7,9510,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143317,696999.00
07/26/2019 08:15,2,0.729,ACTIVE,212.16,338.44,60.038,1564143303,"201051344000594","174011545737251",28.17,25.50,0,325.52,348.66,20.8,18.2,0.155,1386411.1,1386411.1,9511,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143318,697000.00
07/26/2019 08:15,2,0.723,ACTIVE,212.61,337.54,60.012,1564143303,"201051344000469","174011545737251",28.27,24.80,0,326.42,348.36,20.7,18.1,0.155,1366641.4,1366641.4,9520,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143319,697001.00
07/26/2019 08:15,2,0.781,ACTIVE,213.51,339.34,60.012,1564143303,"201051344000585","174011545737251",28.07,25.30,0,325.52,348.96,22.3,19.6,0.159,1392162.4,1392162.4,9505,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143320,697002.00
07/26/2019 08:15,2,0.727,ACTIVE,213.06,339.65,60.033,1564143303,"201051344000853","174011545737251",27.93,25.30,0,328.82,348.66,20.6,17.9,0.150,1389387.0,1389387.0,9517,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143320,697003.00
07/26/2019 08:15,2,0.703,ACTIVE,213.74,339.34,60.001,1564143303,"201051344001145","174011545737251",28.17,25.00,0,326.12,348.66,20.1,17.5,0.146,1390921.5,1390921.5,9536,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143321,697004.00
07/26/2019 08:15,2,0.744,ACTIVE,213.51,339.04,60.012,1564143303,"201051344000438","174011545737251",28.09,25.50,0,326.42,348.96,21.2,18.6,0.155,1384421.3,1384421.3,9510,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143322,697005.00
07/26/2019 08:15,2,0.770,ACTIVE,213.06,338.74,60.017,1564143303,"201051344001135","174011545737251",28.19,25.00,0,326.12,348.66,22.0,19.3,0.159,1372067.3,1372067.3,9503,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143323,697006.00
07/26/2019 08:15,2,0.732,ACTIVE,212.61,336.64,60.043,1564143303,"201051344000983","174011545737251",28.67,25.50,0,326.72,348.36,21.3,18.6,0.150,1387625.3,1387625.3,9510,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143324,697007.00
07/26/2019 08:15,2,0.748,ACTIVE,213.51,338.74,60.033,1564143303,"201051344001203","174011545737251",27.91,25.00,0,326.12,349.86,21.2,18.5,0.159,1380149.7,1380149.7,9525,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143325,697008.00
07/26/2019 08:15,2,0.705,ACTIVE,213.06,338.44,60.017,1564143303,"201051344001230","174011545737251",28.15,25.30,0,325.22,347.16,20.1,17.5,0.155,1374620.2,1374620.2,9548,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143326,697009.00
07/26/2019 08:15,2,0.736,ACTIVE,213.06,339.65,60.033,1564143303,"201051344000646","174011545737251",28.37,25.50,0,324.92,351.07,21.2,18.5,0.159,1368622.2,1368622.2,9525,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143327,697010.00
07/26/2019 08:15,2,0.742,ACTIVE,212.83,336.94,60.022,1564143303,"201051344000867","174011545737251",28.07,25.50,0,326.42,348.06,21.1,18.5,0.146,1364800.7,1364800.7,9516,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143328,697011.00
07/26/2019 08:15,2,0.723,ACTIVE,213.06,339.65,60.033,1564143303,"201051344000633","174011545737251",28.17,25.00,0,326.72,348.66,20.6,18.0,0.150,1361575.2,1361575.2,9526,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143329,697012.00
07/26/2019 08:15,2,0.756,ACTIVE,212.83,339.04,60.022,1564143303,"201051344000955","174011545737251",28.31,25.50,0,325.82,348.06,21.7,19.0,0.159,1389352.7,1389352.7,9521,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143330,697013.00
07/26/2019 08:15,2,0.719,ACTIVE,212.61,338.74,60.033,1564143303,"201051344000648","174011545737251",28.09,24.50,0,327.62,347.46,20.5,17.9,0.159,1375181.2,1375181.2,9508,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143331,697014.00
07/26/2019 08:15,2,0.715,ACTIVE,212.83,339.04,59.996,1564143303,"201051344000645","174011545737251",28.03,25.30,0,328.22,347.76,20.3,17.7,0.150,1380926.0,1380926.0,9513,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143332,697015.00
07/26/2019 08:15,2,0.725,ACTIVE,212.61,338.74,60.028,1564143303,"201051344000569","174011545737251",28.43,25.50,0,327.62,348.36,20.9,18.2,0.155,1398106.9,1398106.9,9511,0,0,0,L,1122011218,1,120.65,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143332,697016.00
07/26/2019 08:15,2,0.756,ACTIVE,212.83,341.75,60.001,1564143303,"179051228000119","174011545737251",28.88,27.50,0,327.32,350.17,22.1,19.4,0.150,184119.3,184119.3,9601,0,0,0,L,46974696,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564143333,697017.00
07/26/2019 08:30,2,0.824,ACTIVE,212.38,337.54,60.017,1564144204,"201051344000579","174011545737251",28.57,25.80,0,327.32,350.17,23.9,21.1,0.177,1399536.9,1399536.9,9517,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144205,697018.00
07/26/2019 08:30,2,0.807,ACTIVE,213.06,339.04,60.006,1564144204,"201051344001025","174011545737251",28.43,25.00,0,330.03,350.47,23.3,20.5,0.181,1384746.9,1384746.9,9510,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144206,697019.00
07/26/2019 08:30,2,0.775,ACTIVE,213.29,339.95,60.033,1564144204,"201051344001093","174011545737251",28.33,25.30,0,329.73,350.17,22.3,19.6,0.159,1366490.2,1366490.2,9537,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144207,697020.00
07/26/2019 08:30,2,0.783,ACTIVE,212.38,338.44,60.017,1564144204,"201051344000458","174011545737251",28.35,26.00,0,328.22,349.26,22.5,19.8,0.168,1380127.9,1380127.9,9504,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144208,697021.00
07/26/2019 08:30,2,0.812,ACTIVE,212.83,338.14,60.012,1564144204,"201051344000890","174011545737251",28.35,26.00,0,329.43,350.47,23.4,20.6,0.172,1381756.0,1381756.0,9517,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144209,697022.00
07/26/2019 08:30,2,0.104,ACTIVE,212.16,297.87,60.012,1564144204,"201051344000988","174011545737251",21.51,23.80,0,293.06,299.67,2.3,0.3,0.000,1049099.2,1049099.2,9518,0,0,0,L,1122011218,1,120.42,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144210,697023.00
07/26/2019 08:30,2,0.760,ACTIVE,213.51,339.65,60.033,1564144204,"201051344000582","174011545737251",28.57,24.80,0,330.03,350.17,22.0,19.3,0.164,1358895.2,1358895.2,9505,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144211,697024.00
07/26/2019 08:30,2,0.820,ACTIVE,212.16,338.74,60.033,1564144204,"201051344000868","174011545737251",27.85,24.80,0,328.82,350.17,23.1,20.4,0.181,1366887.6,1366887.6,9505,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144212,697025.00
07/26/2019 08:30,2,0.777,ACTIVE,212.61,339.65,60.012,1564144204,"201051344000576","174011545737251",27.99,24.80,0,328.82,350.17,22.1,19.4,0.168,1382929.9,1382929.9,9531,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144213,697026.00
07/26/2019 08:30,2,0.807,ACTIVE,212.38,340.25,60.022,1564144204,"201051344001158","174011545737251",27.63,25.00,0,327.92,349.56,22.6,19.9,0.168,1360392.8,1360392.8,9504,0,0,0,L,1122011218,1,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144214,697027.00
07/26/2019 08:30,2,0.754,ACTIVE,213.29,339.65,60.033,1564144204,"201051344000917","174011545737251",28.13,25.80,0,328.82,349.26,21.5,18.9,0.155,1376094.3,1376094.3,9535,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144215,697028.00
07/26/2019 08:30,2,0.828,ACTIVE,213.06,337.24,60.043,1564144204,"201051344000417","174011545737251",18.27,25.80,0,330.33,345.36,15.3,12.9,0.115,1087078.3,1087078.3,9539,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144216,697029.00
07/26/2019 08:30,2,0.760,ACTIVE,213.29,340.25,60.043,1564144204,"201051344000685","174011545737251",28.23,25.50,0,329.73,350.47,21.8,19.1,0.177,1382071.9,1382071.9,9518,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144216,697030.00
07/26/2019 08:30,2,0.793,ACTIVE,213.29,340.25,60.028,1564144204,"201051344000651","174011545737251",28.29,24.50,0,329.73,350.47,22.8,20.0,0.172,1376518.6,1376518.6,9511,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144217,697031.00
07/26/2019 08:30,2,0.791,ACTIVE,211.93,338.14,60.059,1564144204,"201051344000594","174011545737251",28.37,25.50,0,327.62,349.86,22.8,20.0,0.159,1386416.0,1386416.0,9512,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144218,697032.00
07/26/2019 08:30,2,0.803,ACTIVE,212.38,338.74,60.038,1564144204,"201051344000469","174011545737251",28.05,24.80,0,326.12,349.56,22.8,20.1,0.172,1366646.2,1366646.2,9521,0,0,0,L,1122011218,1,120.42,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144219,697033.00
07/26/2019 08:30,2,0.844,ACTIVE,213.29,340.25,60.022,1564144204,"201051344000585","174011545737251",28.37,25.30,0,329.73,351.07,24.3,21.5,0.177,1392167.6,1392167.6,9506,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144220,697034.00
07/26/2019 08:30,2,0.785,ACTIVE,212.83,340.25,60.038,1564144204,"201051344000853","174011545737251",28.43,25.50,0,330.33,350.77,22.7,20.0,0.168,1389391.8,1389391.8,9518,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144221,697035.00
07/26/2019 08:30,2,0.764,ACTIVE,213.29,339.04,60.028,1564144204,"201051344001145","174011545737251",28.25,25.00,0,330.63,350.77,21.9,19.2,0.159,1390926.1,1390926.1,9537,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144222,697036.00
07/26/2019 08:30,2,0.805,ACTIVE,213.29,339.95,60.028,1564144204,"201051344000438","174011545737251",28.51,25.50,0,329.13,350.77,23.3,20.5,0.172,1384426.2,1384426.2,9511,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144223,697037.00
07/26/2019 08:30,2,0.844,ACTIVE,212.83,339.95,60.038,1564144204,"201051344001135","174011545737251",28.17,25.30,0,327.62,349.86,24.1,21.3,0.172,1372072.5,1372072.5,9504,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144224,697038.00
07/26/2019 08:30,2,0.812,ACTIVE,212.38,338.14,60.049,1564144204,"201051344000983","174011545737251",28.41,25.80,0,327.32,349.86,23.4,20.7,0.177,1387630.4,1387630.4,9511,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144225,697039.00
07/26/2019 08:30,2,0.803,ACTIVE,213.29,339.65,60.038,1564144204,"201051344001203","174011545737251",28.37,25.00,0,329.43,351.37,23.1,20.4,0.177,1380154.7,1380154.7,9526,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144226,697040.00
07/26/2019 08:30,2,0.760,ACTIVE,212.83,338.44,60.049,1564144204,"201051344001230","174011545737251",28.39,25.30,0,327.92,349.86,21.8,19.1,0.164,1374624.9,1374624.9,9549,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144227,697041.00
07/26/2019 08:30,2,0.818,ACTIVE,212.61,339.95,60.054,1564144204,"201051344000646","174011545737251",27.85,25.50,0,328.52,350.17,23.1,20.4,0.177,1368627.2,1368627.2,9526,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144228,697042.00
07/26/2019 08:30,2,0.811,ACTIVE,212.61,337.84,60.049,1564144204,"201051344000867","174011545737251",28.25,25.80,0,327.32,349.26,23.2,20.5,0.177,1364805.7,1364805.7,9517,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144228,697043.00
07/26/2019 08:30,2,0.793,ACTIVE,212.83,340.85,60.043,1564144204,"201051344000633","174011545737251",28.17,25.00,0,328.52,350.77,22.6,19.9,0.177,1361580.1,1361580.1,9527,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144229,697044.00
07/26/2019 08:30,2,0.834,ACTIVE,212.61,339.65,60.033,1564144204,"201051344000955","174011545737251",28.17,25.50,0,327.92,350.17,23.8,21.1,0.186,1389357.8,1389357.8,9522,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144230,697045.00
07/26/2019 08:30,2,0.793,ACTIVE,212.38,339.04,60.038,1564144204,"201051344000648","174011545737251",28.15,24.50,0,329.43,349.86,22.6,19.9,0.177,1375186.0,1375186.0,9509,0,0,0,L,1122011218,1,120.42,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144231,697046.00
07/26/2019 08:30,2,0.781,ACTIVE,212.61,339.95,60.038,1564144204,"201051344000645","174011545737251",28.21,25.30,0,330.03,349.56,22.4,19.6,0.168,1380930.7,1380930.7,9514,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144232,697047.00
07/26/2019 08:30,2,0.811,ACTIVE,212.38,338.44,60.022,1564144204,"201051344000569","174011545737251",28.09,25.80,0,327.92,349.86,23.1,20.4,0.177,1398111.8,1398111.8,9512,0,0,0,L,1122011218,1,120.42,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144233,697048.00
07/26/2019 08:30,2,0.850,ACTIVE,212.61,342.35,60.022,1564144204,"179051228000119","174011545737251",28.33,27.50,0,329.43,352.57,24.4,21.7,0.177,184124.5,184124.5,9602,0,0,0,L,46974696,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564144234,697049.00
07/26/2019 08:45,2,2.436,ACTIVE,213.74,355.28,59.990,1564145105,"201051344000579","174011545737251",29.14,27.50,0,327.32,384.43,71.9,67.5,0.597,1399548.0,1399548.0,9518,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145106,697050.00
07/26/2019 08:45,2,2.482,ACTIVE,213.96,355.28,60.022,1564145105,"201051344001025","174011545737251",29.02,26.30,0,329.13,385.93,73.0,68.5,0.601,1384758.0,1384758.0,9511,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145107,697051.00
07/26/2019 08:45,2,2.531,ACTIVE,214.19,357.38,60.001,1564145105,"201051344001093","174011545737251",29.22,26.30,0,329.13,387.14,74.9,70.4,0.619,1366501.5,1366501.5,9538,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145108,697052.00
07/26/2019 08:45,2,2.332,ACTIVE,213.74,354.07,59.996,1564145105,"201051344000458","174011545737251",28.80,27.80,0,327.62,381.73,68.1,63.8,0.570,1380138.4,1380138.4,9505,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145109,697053.00
07/26/2019 08:45,2,2.529,ACTIVE,213.74,356.18,59.980,1564145105,"201051344000890","174011545737251",28.82,27.30,0,328.22,385.63,73.8,69.3,0.592,1381767.3,1381767.3,9518,0,0,0,L,1122011218,1,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145110,697054.00
07/26/2019 08:45,2,0.104,ACTIVE,213.74,310.79,60.006,1564145105,"201051344000988","174011545737251",22.46,24.50,0,293.06,313.50,2.4,0.4,0.000,1049099.3,1049099.3,9519,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145111,697055.00
07/26/2019 08:45,2,2.422,ACTIVE,214.41,357.38,60.022,1564145105,"201051344000582","174011545737251",28.69,25.50,0,329.43,385.33,70.4,66.0,0.588,1358906.0,1358906.0,9506,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145112,697056.00
07/26/2019 08:45,2,2.426,ACTIVE,213.29,354.97,59.990,1564145105,"201051344000868","174011545737251",28.96,25.80,0,327.02,383.53,71.2,66.8,0.583,1366898.6,1366898.6,9506,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145113,697057.00
07/26/2019 08:45,2,2.357,ACTIVE,214.19,356.48,59.996,1564145105,"201051344000576","174011545737251",28.82,25.80,0,328.22,384.13,68.9,64.5,0.579,1382940.5,1382940.5,9532,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145114,697058.00
07/26/2019 08:45,2,2.436,ACTIVE,213.96,354.97,59.996,1564145105,"201051344001158","174011545737251",28.57,26.50,0,327.62,383.83,70.5,66.1,0.592,1360403.7,1360403.7,9505,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145115,697059.00
07/26/2019 08:45,2,2.387,ACTIVE,214.19,356.18,59.990,1564145105,"201051344000917","174011545737251",28.96,27.00,0,327.92,383.83,70.0,65.7,0.579,1376105.0,1376105.0,9536,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145115,697060.00
07/26/2019 08:45,2,2.463,ACTIVE,213.74,348.96,59.980,1564145105,"201051344000417","174011545737251",18.87,27.00,0,328.82,368.50,47.1,43.5,0.384,1087085.4,1087085.4,9540,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145116,697061.00
07/26/2019 08:45,2,2.396,ACTIVE,213.74,356.18,59.996,1564145105,"201051344000685","174011545737251",29.14,26.50,0,328.82,385.03,70.7,66.3,0.614,1382082.8,1382082.8,9519,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145117,697062.00
07/26/2019 08:45,2,2.475,ACTIVE,214.41,356.18,60.017,1564145105,"201051344000651","174011545737251",28.78,26.30,0,329.73,385.03,72.1,67.7,0.579,1376529.8,1376529.8,9512,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145118,697063.00
07/26/2019 08:45,2,2.393,ACTIVE,213.29,353.77,59.975,1564145105,"201051344000594","174011545737251",29.00,26.80,0,325.82,382.63,70.3,65.9,0.588,1386427.0,1386427.0,9513,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145119,697064.00
07/26/2019 08:45,2,2.436,ACTIVE,213.96,355.88,59.985,1564145105,"201051344000469","174011545737251",28.80,26.30,0,327.32,385.63,71.0,66.7,0.605,1366657.4,1366657.4,9522,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145120,697065.00
07/26/2019 08:45,2,2.434,ACTIVE,214.41,356.78,60.033,1564145105,"201051344000585","174011545737251",28.88,26.50,0,329.13,384.13,71.2,66.7,0.597,1392178.9,1392178.9,9507,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145121,697066.00
07/26/2019 08:45,2,2.312,ACTIVE,214.41,356.18,60.017,1564145105,"201051344000853","174011545737251",29.18,26.80,0,330.03,383.83,68.3,64.0,0.566,1389402.6,1389402.6,9519,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145122,697067.00
07/26/2019 08:45,2,2.350,ACTIVE,213.96,355.28,60.006,1564145105,"201051344001145","174011545737251",28.84,26.30,0,329.73,383.23,68.6,64.3,0.570,1390936.8,1390936.8,9538,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145123,697068.00
07/26/2019 08:45,2,2.479,ACTIVE,214.19,356.18,59.996,1564145105,"201051344000438","174011545737251",28.90,27.50,0,329.73,385.63,72.6,68.2,0.583,1384437.7,1384437.7,9512,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145124,697069.00
07/26/2019 08:45,2,2.471,ACTIVE,213.96,354.97,59.980,1564145105,"201051344001135","174011545737251",28.80,26.50,0,328.22,385.03,72.1,67.6,0.588,1372084.0,1372084.0,9505,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145125,697070.00
07/26/2019 08:45,2,2.361,ACTIVE,213.96,354.67,59.990,1564145105,"201051344000983","174011545737251",28.75,27.00,0,327.02,382.33,68.8,64.5,0.579,1387641.3,1387641.3,9512,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145126,697071.00
07/26/2019 08:45,2,2.492,ACTIVE,214.19,356.48,59.985,1564145105,"201051344001203","174011545737251",29.16,26.30,0,329.73,388.04,73.6,69.1,0.619,1380166.2,1380166.2,9527,0,0,0,L,1122011218,1,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145127,697072.00
07/26/2019 08:45,2,2.455,ACTIVE,213.51,353.77,59.975,1564145105,"201051344001230","174011545737251",28.96,27.00,0,327.32,383.83,72.0,67.6,0.601,1374636.1,1374636.1,9550,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145128,697073.00
07/26/2019 08:45,2,2.387,ACTIVE,213.51,354.97,59.969,1564145105,"201051344000646","174011545737251",29.14,27.00,0,327.62,384.73,70.5,66.2,0.592,1368638.4,1368638.4,9527,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145129,697074.00
07/26/2019 08:45,2,2.424,ACTIVE,213.74,354.07,59.996,1564145105,"201051344000867","174011545737251",28.69,26.80,0,326.72,382.93,70.4,66.0,0.575,1364816.9,1364816.9,9518,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145130,697075.00
07/26/2019 08:45,2,2.391,ACTIVE,213.96,355.58,59.990,1564145105,"201051344000633","174011545737251",28.80,26.80,0,327.92,383.23,69.7,65.4,0.583,1361591.1,1361591.1,9528,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145131,697076.00
07/26/2019 08:45,2,2.533,ACTIVE,213.51,355.28,60.017,1564145105,"201051344000955","174011545737251",29.06,27.30,0,327.62,385.03,74.6,70.1,0.623,1389369.7,1389369.7,9523,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145132,697077.00
07/26/2019 08:45,2,2.346,ACTIVE,214.19,353.77,60.028,1564145105,"201051344000648","174011545737251",28.57,25.50,0,328.22,383.53,67.8,63.6,0.566,1375196.8,1375196.8,9510,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145133,697078.00
07/26/2019 08:45,2,2.383,ACTIVE,214.19,354.67,60.022,1564145105,"201051344000645","174011545737251",28.63,26.30,0,328.22,384.13,69.1,64.8,0.566,1380941.7,1380941.7,9515,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145133,697079.00
07/26/2019 08:45,2,2.338,ACTIVE,213.74,354.67,60.006,1564145105,"201051344000569","174011545737251",28.88,26.80,0,327.92,382.93,68.4,64.1,0.570,1398122.8,1398122.8,9513,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145134,697080.00
07/26/2019 08:45,2,2.422,ACTIVE,213.96,358.88,59.975,1564145105,"179051228000119","174011545737251",29.18,28.50,0,329.13,387.44,71.6,67.2,0.610,184136.1,184136.1,9603,0,0,0,L,46974696,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564145136,697081.00
07/26/2019 09:00,2,2.471,ACTIVE,213.06,353.17,60.017,1564146004,"201051344000579","174011545737251",28.88,31.00,0,317.40,388.04,72.2,67.8,0.597,1399566.2,1399566.2,9519,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146005,697082.00
07/26/2019 09:00,2,2.518,ACTIVE,213.51,354.67,60.017,1564146004,"201051344001025","174011545737251",28.67,29.30,0,318.61,388.64,73.0,68.6,0.597,1384776.5,1384776.5,9512,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146006,697083.00
07/26/2019 09:00,2,2.535,ACTIVE,213.74,356.78,60.054,1564146004,"201051344001093","174011545737251",28.82,29.00,0,318.91,388.94,74.0,69.5,0.605,1366520.3,1366520.3,9539,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146007,697084.00
