ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 09:00,2,2.412,ACTIVE,213.06,353.17,60.028,1564146004,"201051344000458","174011545737251",28.15,31.30,0,316.50,387.14,68.8,64.4,0.588,1380155.7,1380155.7,9506,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146008,697085.00
07/26/2019 09:00,2,2.557,ACTIVE,213.06,355.58,59.985,1564146004,"201051344000890","174011545737251",28.29,30.80,0,318.00,387.74,73.3,68.8,0.601,1381785.9,1381785.9,9519,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146009,697086.00
07/26/2019 09:00,2,0.100,ACTIVE,212.83,310.49,60.028,1564146004,"201051344000988","174011545737251",22.20,25.80,0,296.36,320.41,2.3,0.3,0.000,1049099.4,1049099.4,9520,0,0,0,L,1122011218,1,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146010,697087.00
07/26/2019 09:00,2,2.459,ACTIVE,213.96,356.18,60.054,1564146004,"201051344000582","174011545737251",28.29,27.80,0,316.20,388.64,70.4,66.0,0.583,1358923.8,1358923.8,9507,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146011,697088.00
07/26/2019 09:00,2,2.484,ACTIVE,212.61,353.47,60.022,1564146004,"201051344000868","174011545737251",28.41,27.80,0,316.80,388.94,71.5,67.1,0.597,1366916.6,1366916.6,9507,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146012,697089.00
07/26/2019 09:00,2,2.398,ACTIVE,213.29,354.37,60.017,1564146004,"201051344000576","174011545737251",28.61,27.80,0,318.00,389.24,69.5,65.2,0.592,1382958.0,1382958.0,9533,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146013,697090.00
07/26/2019 09:00,2,2.486,ACTIVE,213.06,354.07,60.022,1564146004,"201051344001158","174011545737251",28.27,28.80,0,316.80,389.24,71.2,66.8,0.605,1360421.6,1360421.6,9506,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146014,697091.00
07/26/2019 09:00,2,2.441,ACTIVE,213.74,354.37,60.012,1564146004,"201051344000917","174011545737251",28.53,30.30,0,319.81,386.83,70.6,66.2,0.588,1376122.8,1376122.8,9537,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146015,697092.00
07/26/2019 09:00,2,2.496,ACTIVE,213.51,347.76,60.017,1564146004,"201051344000417","174011545737251",18.65,29.80,0,326.42,370.60,47.2,43.6,0.384,1087097.2,1087097.2,9541,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146016,697093.00
07/26/2019 09:00,2,2.461,ACTIVE,213.51,355.28,60.028,1564146004,"201051344000685","174011545737251",28.53,29.30,0,317.40,387.44,71.1,66.7,0.623,1382100.8,1382100.8,9520,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146016,697094.00
07/26/2019 09:00,2,2.525,ACTIVE,213.96,355.58,60.028,1564146004,"201051344000651","174011545737251",28.33,29.30,0,319.81,388.04,72.5,68.1,0.579,1376548.1,1376548.1,9513,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146017,697095.00
07/26/2019 09:00,2,2.438,ACTIVE,212.16,352.27,60.006,1564146004,"201051344000594","174011545737251",28.71,29.30,0,314.40,387.44,70.9,66.5,0.592,1386444.9,1386444.9,9514,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146018,697096.00
07/26/2019 09:00,2,2.490,ACTIVE,213.29,354.67,59.996,1564146004,"201051344000469","174011545737251",28.41,28.30,0,314.70,389.24,71.6,67.2,0.619,1366675.5,1366675.5,9523,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146019,697097.00
07/26/2019 09:00,2,2.502,ACTIVE,213.96,354.67,60.006,1564146004,"201051344000585","174011545737251",28.39,29.30,0,316.80,387.74,72.0,67.6,0.601,1392197.1,1392197.1,9508,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146020,697098.00
07/26/2019 09:00,2,2.389,ACTIVE,213.51,353.47,60.022,1564146004,"201051344000853","174011545737251",28.65,29.30,0,321.31,389.24,69.3,65.0,0.583,1389420.2,1389420.2,9520,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146021,697099.00
07/26/2019 09:00,2,2.412,ACTIVE,213.51,354.07,60.017,1564146004,"201051344001145","174011545737251",28.39,28.80,0,318.30,387.74,69.3,65.0,0.575,1390954.4,1390954.4,9539,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146022,697100.00
07/26/2019 09:00,2,2.514,ACTIVE,213.51,354.97,60.006,1564146004,"201051344000438","174011545737251",28.43,30.50,0,316.80,387.74,72.5,68.0,0.588,1384456.2,1384456.2,9513,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146023,697101.00
07/26/2019 09:00,2,2.504,ACTIVE,213.51,354.67,60.012,1564146004,"201051344001135","174011545737251",28.47,29.00,0,317.40,387.74,72.2,67.8,0.583,1372102.4,1372102.4,9506,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146024,697102.00
07/26/2019 09:00,2,2.369,ACTIVE,213.06,353.17,60.049,1564146004,"201051344000983","174011545737251",28.96,29.80,0,317.10,387.44,69.5,65.1,0.579,1387659.0,1387659.0,9513,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146025,697103.00
07/26/2019 09:00,2,2.488,ACTIVE,213.74,354.67,60.017,1564146004,"201051344001203","174011545737251",28.90,29.30,0,316.50,388.94,72.9,68.4,0.614,1380185.0,1380185.0,9528,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146026,697104.00
07/26/2019 09:00,2,2.451,ACTIVE,213.06,354.07,60.012,1564146004,"201051344001230","174011545737251",28.67,30.30,0,314.70,386.83,71.2,66.8,0.601,1374654.4,1374654.4,9551,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146027,697105.00
07/26/2019 09:00,2,2.412,ACTIVE,213.06,354.37,60.012,1564146004,"201051344000646","174011545737251",28.78,30.30,0,317.40,386.53,70.3,65.9,0.588,1368656.4,1368656.4,9528,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146028,697106.00
07/26/2019 09:00,2,2.463,ACTIVE,212.83,351.07,60.012,1564146004,"201051344000867","174011545737251",28.21,29.00,0,317.10,387.44,70.4,66.0,0.579,1364834.9,1364834.9,9519,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146029,697107.00
07/26/2019 09:00,2,2.400,ACTIVE,213.06,354.07,60.012,1564146004,"201051344000633","174011545737251",28.55,29.80,0,316.80,387.44,69.4,65.0,0.575,1361609.0,1361609.0,9529,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146029,697108.00
07/26/2019 09:00,2,2.562,ACTIVE,213.06,353.17,60.012,1564146004,"201051344000955","174011545737251",28.27,30.80,0,317.10,385.93,73.4,68.9,0.610,1389388.6,1389388.6,9524,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146031,697109.00
07/26/2019 09:00,2,2.367,ACTIVE,213.06,353.77,60.012,1564146004,"201051344000648","174011545737251",28.23,27.50,0,315.90,388.64,67.7,63.4,0.579,1375214.2,1375214.2,9511,0,0,0,L,1122011218,1,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146031,697110.00
07/26/2019 09:00,2,2.410,ACTIVE,213.29,354.37,60.006,1564146004,"201051344000645","174011545737251",28.01,28.30,0,317.40,388.64,68.4,64.1,0.561,1380959.3,1380959.3,9516,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146032,697111.00
07/26/2019 09:00,2,2.334,ACTIVE,213.06,354.37,60.006,1564146004,"201051344000569","174011545737251",28.80,29.00,0,318.00,388.34,68.2,63.9,0.575,1398140.3,1398140.3,9514,0,0,0,L,1122011218,1,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146033,697112.00
07/26/2019 09:00,2,2.447,ACTIVE,213.29,357.98,60.006,1564146004,"179051228000119","174011545737251",28.59,31.00,0,317.10,391.94,70.9,66.5,0.610,184154.4,184154.4,9604,0,0,0,L,46974696,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146034,697113.00
07/26/2019 09:15,2,3.350,ACTIVE,214.19,345.36,60.017,1564146904,"201051344000579","174011545737251",28.67,33.50,0,326.72,386.53,97.2,91.9,0.446,1399583.8,1399583.8,9520,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146906,697114.00
07/26/2019 09:15,2,3.422,ACTIVE,213.74,344.45,60.006,1564146904,"201051344001025","174011545737251",28.53,32.00,0,329.73,388.04,98.9,93.5,0.455,1384794.3,1384794.3,9513,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146907,697115.00
07/26/2019 09:15,2,3.447,ACTIVE,213.96,347.16,60.012,1564146904,"201051344001093","174011545737251",28.73,31.00,0,331.53,389.24,100.2,94.8,0.468,1366538.3,1366538.3,9540,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146907,697116.00
07/26/2019 09:15,2,3.273,ACTIVE,214.19,345.06,60.006,1564146904,"201051344000458","174011545737251",28.15,33.30,0,327.92,385.63,93.3,88.1,0.438,1380172.5,1380172.5,9507,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146908,697117.00
07/26/2019 09:15,2,3.477,ACTIVE,213.06,344.15,59.985,1564146904,"201051344000890","174011545737251",28.05,33.30,0,328.22,387.74,98.8,93.4,0.455,1381803.7,1381803.7,9520,0,0,0,L,1122011218,1,122.46,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146909,697118.00
07/26/2019 09:15,2,0.105,ACTIVE,214.19,299.97,60.043,1564146904,"201051344000988","174011545737251",22.42,27.00,0,295.16,319.51,2.4,0.4,0.000,1049099.5,1049099.5,9521,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146910,697119.00
07/26/2019 09:15,2,3.318,ACTIVE,213.96,345.66,60.012,1564146904,"201051344000582","174011545737251",28.43,30.00,0,330.93,388.04,95.5,90.3,0.451,1358940.9,1358940.9,9508,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146911,697120.00
07/26/2019 09:15,2,3.324,ACTIVE,213.51,345.06,60.006,1564146904,"201051344000868","174011545737251",28.55,30.00,0,326.12,387.14,96.2,90.9,0.446,1366934.0,1366934.0,9508,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146912,697121.00
07/26/2019 09:15,2,3.223,ACTIVE,214.41,346.86,60.038,1564146904,"201051344000576","174011545737251",28.67,30.30,0,329.13,387.74,93.6,88.4,0.433,1382975.0,1382975.0,9534,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146913,697122.00
07/26/2019 09:15,2,3.322,ACTIVE,214.41,345.66,59.990,1564146904,"201051344001158","174011545737251",28.41,31.30,0,327.92,387.44,95.6,90.3,0.446,1360439.0,1360439.0,9507,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146914,697123.00
07/26/2019 09:15,2,3.318,ACTIVE,213.96,346.26,60.017,1564146904,"201051344000917","174011545737251",28.31,32.80,0,328.22,385.93,95.2,89.9,0.442,1376140.0,1376140.0,9538,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146915,697124.00
07/26/2019 09:15,2,3.389,ACTIVE,213.51,349.26,59.985,1564146904,"201051344000417","174011545737251",18.33,32.20,0,326.42,375.71,62.9,58.8,0.521,1087108.4,1087108.4,9542,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146916,697125.00
07/26/2019 09:15,2,3.354,ACTIVE,213.29,345.06,59.990,1564146904,"201051344000685","174011545737251",28.19,31.80,0,328.82,387.44,95.8,90.6,0.473,1382118.1,1382118.1,9521,0,0,0,L,1122011218,1,122.91,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146917,697126.00
07/26/2019 09:15,2,3.359,ACTIVE,213.96,345.96,59.996,1564146904,"201051344000651","174011545737251",28.61,31.80,0,329.43,387.44,97.4,92.1,0.451,1376565.9,1376565.9,9514,0,0,0,L,1122011218,1,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146918,697127.00
07/26/2019 09:15,2,3.289,ACTIVE,213.29,344.76,59.996,1564146904,"201051344000594","174011545737251",28.57,32.00,0,323.11,386.53,95.2,89.9,0.451,1386462.2,1386462.2,9515,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146919,697128.00
07/26/2019 09:15,2,3.303,ACTIVE,214.41,346.26,59.996,1564146904,"201051344000469","174011545737251",28.65,30.80,0,326.72,388.34,95.8,90.5,0.473,1366693.0,1366693.0,9524,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146920,697129.00
07/26/2019 09:15,2,3.340,ACTIVE,213.96,345.66,60.006,1564146904,"201051344000585","174011545737251",28.55,31.80,0,331.53,387.74,96.5,91.3,0.451,1392214.9,1392214.9,9509,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146920,697130.00
07/26/2019 09:15,2,3.199,ACTIVE,214.87,346.86,60.001,1564146904,"201051344000853","174011545737251",28.80,32.00,0,331.83,387.44,93.4,88.2,0.433,1389437.3,1389437.3,9521,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146921,697131.00
07/26/2019 09:15,2,3.217,ACTIVE,213.51,344.76,60.028,1564146904,"201051344001145","174011545737251",28.69,31.30,0,330.93,386.83,93.4,88.3,0.433,1390971.5,1390971.5,9540,0,0,0,L,1122011218,1,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146922,697132.00
07/26/2019 09:15,2,3.322,ACTIVE,213.74,345.66,59.969,1564146904,"201051344000438","174011545737251",28.86,33.00,0,328.82,387.74,97.1,91.8,0.446,1384474.0,1384474.0,9514,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146923,697133.00
07/26/2019 09:15,2,3.340,ACTIVE,213.74,345.06,59.975,1564146904,"201051344001135","174011545737251",28.69,31.50,0,327.92,387.44,97.0,91.7,0.446,1372120.3,1372120.3,9507,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146924,697134.00
07/26/2019 09:15,2,3.174,ACTIVE,214.41,345.06,59.985,1564146904,"201051344000983","174011545737251",29.08,32.40,0,327.62,386.23,93.5,88.3,0.433,1387676.3,1387676.3,9514,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146925,697135.00
07/26/2019 09:15,2,3.424,ACTIVE,213.96,345.36,59.996,1564146904,"201051344001203","174011545737251",28.43,31.50,0,331.83,389.54,98.6,93.2,0.468,1380203.2,1380203.2,9529,0,0,0,L,1122011218,1,123.14,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146926,697136.00
07/26/2019 09:15,2,3.340,ACTIVE,213.06,344.45,60.006,1564146904,"201051344001230","174011545737251",28.49,32.80,0,326.42,385.93,96.4,91.1,0.460,1374672.1,1374672.1,9552,0,0,0,L,1122011218,1,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146927,697137.00
07/26/2019 09:15,2,3.281,ACTIVE,213.06,344.76,60.038,1564146904,"201051344000646","174011545737251",28.59,32.80,0,327.02,385.93,95.1,89.8,0.451,1368674.0,1368674.0,9529,0,0,0,L,1122011218,1,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146928,697138.00
07/26/2019 09:15,2,3.254,ACTIVE,213.74,344.45,59.996,1564146904,"201051344000867","174011545737251",28.63,31.80,0,327.02,386.23,94.4,89.2,0.438,1364852.4,1364852.4,9520,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146929,697139.00
07/26/2019 09:15,2,3.205,ACTIVE,213.96,345.66,60.001,1564146904,"201051344000633","174011545737251",28.78,32.60,0,327.62,385.93,93.4,88.2,0.420,1361626.3,1361626.3,9530,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146930,697140.00
07/26/2019 09:15,2,3.410,ACTIVE,213.06,343.85,60.006,1564146904,"201051344000955","174011545737251",28.43,33.50,0,327.32,385.93,98.2,92.9,0.464,1389406.9,1389406.9,9525,0,0,0,L,1122011218,1,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146931,697141.00
07/26/2019 09:15,2,3.170,ACTIVE,214.19,344.76,59.985,1564146904,"201051344000648","174011545737251",28.35,29.50,0,327.62,387.74,91.0,85.9,0.429,1375231.2,1375231.2,9512,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146932,697142.00
07/26/2019 09:15,2,3.211,ACTIVE,214.41,345.36,59.996,1564146904,"201051344000645","174011545737251",28.31,30.50,0,327.62,387.74,92.1,87.0,0.429,1380976.5,1380976.5,9517,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146932,697143.00
07/26/2019 09:15,2,3.117,ACTIVE,214.19,344.76,60.001,1564146904,"201051344000569","174011545737251",28.94,31.50,0,327.02,386.83,91.4,86.3,0.433,1398157.5,1398157.5,9515,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146933,697144.00
07/26/2019 09:15,2,3.219,ACTIVE,214.19,349.56,60.028,1564146904,"179051228000119","174011545737251",28.98,33.50,0,331.53,389.54,94.5,89.2,0.460,184172.2,184172.2,9605,0,0,0,L,46974696,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564146934,697145.00
07/26/2019 09:30,2,3.441,ACTIVE,215.32,347.76,60.001,1564147804,"201051344000579","174011545737251",28.33,35.60,0,318.91,387.74,98.8,93.4,0.451,1399602.5,1399602.5,9521,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147805,697146.00
07/26/2019 09:30,2,3.471,ACTIVE,214.87,345.96,59.990,1564147804,"201051344001025","174011545737251",28.73,33.30,0,317.40,388.64,101.0,95.5,0.460,1384813.4,1384813.4,9514,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147806,697147.00
07/26/2019 09:30,2,3.506,ACTIVE,215.09,347.76,60.054,1564147804,"201051344001093","174011545737251",28.69,32.00,0,317.40,388.94,101.9,96.5,0.468,1366557.4,1366557.4,9541,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147807,697148.00
07/26/2019 09:30,2,3.361,ACTIVE,215.32,347.46,60.043,1564147804,"201051344000458","174011545737251",28.09,36.30,0,318.30,386.53,95.6,90.4,0.442,1380190.6,1380190.6,9508,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147808,697149.00
07/26/2019 09:30,2,3.475,ACTIVE,214.19,346.26,60.017,1564147804,"201051344000890","174011545737251",28.59,35.00,0,316.20,388.04,100.6,95.2,0.468,1381822.7,1381822.7,9521,0,0,0,L,1122011218,1,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147809,697150.00
07/26/2019 09:30,2,0.104,ACTIVE,215.32,302.07,60.022,1564147804,"201051344000988","174011545737251",22.32,28.30,0,295.46,317.70,2.3,0.3,0.000,1049099.5,1049099.5,9522,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147810,697151.00
07/26/2019 09:30,2,3.400,ACTIVE,215.32,346.86,60.017,1564147804,"201051344000582","174011545737251",28.53,31.30,0,315.60,388.64,98.3,92.9,0.464,1358959.4,1358959.4,9509,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147811,697152.00
07/26/2019 09:30,2,3.445,ACTIVE,214.64,347.16,60.017,1564147804,"201051344000868","174011545737251",28.33,31.50,0,317.40,387.74,98.9,93.5,0.451,1366952.6,1366952.6,9509,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147812,697153.00
07/26/2019 09:30,2,3.307,ACTIVE,215.54,348.36,60.017,1564147804,"201051344000576","174011545737251",28.75,32.40,0,318.61,387.74,96.2,91.0,0.442,1382993.1,1382993.1,9535,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147813,697154.00
07/26/2019 09:30,2,3.391,ACTIVE,215.32,347.16,60.012,1564147804,"201051344001158","174011545737251",28.53,33.00,0,317.40,388.34,97.9,92.6,0.455,1360457.4,1360457.4,9508,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147814,697155.00
07/26/2019 09:30,2,3.430,ACTIVE,214.87,347.46,60.028,1564147804,"201051344000917","174011545737251",28.29,34.30,0,316.80,386.53,98.2,92.9,0.446,1376158.5,1376158.5,9539,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147815,697156.00
07/26/2019 09:30,2,3.469,ACTIVE,214.41,351.07,60.012,1564147804,"201051344000417","174011545737251",18.43,34.00,0,325.52,377.22,64.8,60.6,0.539,1087120.5,1087120.5,9543,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147816,697157.00
07/26/2019 09:30,2,3.459,ACTIVE,214.41,346.56,60.017,1564147804,"201051344000685","174011545737251",28.11,32.80,0,316.20,387.44,98.5,93.1,0.486,1382136.7,1382136.7,9522,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147817,697158.00
07/26/2019 09:30,2,3.482,ACTIVE,215.32,347.76,60.012,1564147804,"201051344000651","174011545737251",28.37,33.00,0,318.61,388.34,100.2,94.7,0.460,1376584.8,1376584.8,9515,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147817,697159.00
07/26/2019 09:30,2,3.424,ACTIVE,214.41,347.16,60.001,1564147804,"201051344000594","174011545737251",28.01,33.50,0,316.50,387.44,97.2,91.9,0.446,1386480.7,1386480.7,9516,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147818,697160.00
07/26/2019 09:30,2,3.414,ACTIVE,215.54,348.96,60.012,1564147804,"201051344000469","174011545737251",28.29,31.80,0,315.00,389.54,97.8,92.5,0.473,1366711.7,1366711.7,9525,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147819,697161.00
07/26/2019 09:30,2,3.465,ACTIVE,215.09,347.16,60.012,1564147804,"201051344000585","174011545737251",28.31,32.80,0,318.91,387.44,99.3,94.0,0.468,1392233.9,1392233.9,9510,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147820,697162.00
07/26/2019 09:30,2,3.336,ACTIVE,216.00,348.96,60.012,1564147804,"201051344000853","174011545737251",28.19,33.00,0,319.51,388.94,95.3,90.0,0.442,1389455.6,1389455.6,9522,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147821,697163.00
07/26/2019 09:30,2,3.344,ACTIVE,214.41,345.36,60.012,1564147804,"201051344001145","174011545737251",28.31,32.80,0,317.40,387.14,95.8,90.5,0.442,1390989.8,1390989.8,9541,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147822,697164.00
07/26/2019 09:30,2,3.412,ACTIVE,214.64,346.26,60.012,1564147804,"201051344000438","174011545737251",28.55,35.20,0,318.91,388.34,98.7,93.3,0.451,1384493.0,1384493.0,9515,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147823,697165.00
07/26/2019 09:30,2,3.426,ACTIVE,214.64,345.96,60.012,1564147804,"201051344001135","174011545737251",28.47,32.60,0,318.61,387.74,98.8,93.4,0.451,1372139.4,1372139.4,9508,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147824,697166.00
07/26/2019 09:30,2,3.291,ACTIVE,215.32,346.86,60.012,1564147804,"201051344000983","174011545737251",28.61,33.80,0,317.70,387.74,95.4,90.1,0.455,1387694.8,1387694.8,9515,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147825,697167.00
07/26/2019 09:30,2,3.475,ACTIVE,214.87,345.96,60.017,1564147804,"201051344001203","174011545737251",28.43,32.60,0,316.80,389.24,100.0,94.6,0.468,1380222.5,1380222.5,9530,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147826,697168.00
07/26/2019 09:30,2,3.404,ACTIVE,214.19,345.06,60.022,1564147804,"201051344001230","174011545737251",28.29,34.80,0,315.30,386.53,97.5,92.2,0.464,1374690.9,1374690.9,9553,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147827,697169.00
07/26/2019 09:30,2,3.375,ACTIVE,213.96,345.06,60.012,1564147804,"201051344000646","174011545737251",28.33,35.60,0,316.20,385.63,96.8,91.5,0.451,1368692.7,1368692.7,9530,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147828,697170.00
07/26/2019 09:30,2,3.379,ACTIVE,215.09,347.16,60.017,1564147804,"201051344000867","174011545737251",28.11,33.00,0,315.90,387.14,96.2,90.9,0.446,1364871.0,1364871.0,9521,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147829,697171.00
07/26/2019 09:30,2,3.291,ACTIVE,215.09,347.76,60.012,1564147804,"201051344000633","174011545737251",28.61,35.60,0,319.81,386.53,95.3,90.1,0.429,1361644.7,1361644.7,9531,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147829,697172.00
07/26/2019 09:30,2,3.488,ACTIVE,214.19,345.36,60.022,1564147804,"201051344000955","174011545737251",28.31,35.60,0,317.10,385.93,100.0,94.6,0.468,1389426.2,1389426.2,9526,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147831,697173.00
07/26/2019 09:30,2,3.262,ACTIVE,215.32,347.46,60.017,1564147804,"201051344000648","174011545737251",28.37,31.50,0,315.60,388.64,93.7,88.5,0.442,1375249.2,1375249.2,9513,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147831,697174.00
07/26/2019 09:30,2,3.320,ACTIVE,215.54,347.76,59.985,1564147804,"201051344000645","174011545737251",28.33,31.80,0,318.91,388.34,95.2,90.0,0.438,1380994.8,1380994.8,9518,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147832,697175.00
07/26/2019 09:30,2,3.301,ACTIVE,215.32,347.76,60.006,1564147804,"201051344000569","174011545737251",28.55,33.00,0,317.40,388.04,95.4,90.2,0.451,1398175.8,1398175.8,9516,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147833,697176.00
07/26/2019 09:30,2,3.379,ACTIVE,215.32,353.17,60.012,1564147804,"179051228000119","174011545737251",28.78,35.20,0,314.70,391.34,98.5,93.2,0.477,184177.8,184177.8,9606,0,0,0,L,46974696,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564147834,697177.00
07/26/2019 09:45,2,3.699,ACTIVE,215.32,347.76,60.033,1564148703,"201051344000579","174011545737251",28.49,37.50,0,319.51,387.14,106.7,101.1,0.495,1399625.5,1399625.5,9522,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148705,697178.00
07/26/2019 09:45,2,3.791,ACTIVE,214.87,347.16,60.038,1564148703,"201051344001025","174011545737251",28.45,35.00,0,318.30,389.54,109.1,103.4,0.504,1384836.9,1384836.9,9515,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148706,697179.00
07/26/2019 09:45,2,3.717,ACTIVE,215.09,348.36,60.033,1564148703,"201051344001093","174011545737251",28.92,32.80,0,317.40,388.34,108.8,103.1,0.504,1366580.9,1366580.9,9542,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148707,697180.00
07/26/2019 09:45,2,3.588,ACTIVE,215.32,348.36,60.059,1564148703,"201051344000458","174011545737251",28.47,36.50,0,318.30,386.53,103.3,97.8,0.491,1380212.8,1380212.8,9509,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148708,697181.00
07/26/2019 09:45,2,3.787,ACTIVE,213.96,346.56,60.070,1564148703,"201051344000890","174011545737251",28.11,35.80,0,317.40,387.74,107.8,102.2,0.504,1381846.0,1381846.0,9522,0,0,0,L,1122011218,1,122.91,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148708,697182.00
07/26/2019 09:45,2,0.105,ACTIVE,215.32,301.77,60.038,1564148703,"201051344000988","174011545737251",22.36,29.00,0,296.66,318.30,2.4,0.4,0.000,1049099.6,1049099.6,9523,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148709,697183.00
07/26/2019 09:45,2,3.652,ACTIVE,215.09,347.46,60.043,1564148703,"201051344000582","174011545737251",28.37,32.00,0,318.00,388.34,105.0,99.4,0.499,1358982.1,1358982.1,9510,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148710,697184.00
07/26/2019 09:45,2,3.723,ACTIVE,214.87,348.66,60.028,1564148703,"201051344000868","174011545737251",27.85,32.60,0,318.30,386.83,105.1,99.5,0.486,1366975.5,1366975.5,9510,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148711,697185.00
07/26/2019 09:45,2,3.557,ACTIVE,215.54,348.66,60.043,1564148703,"201051344000576","174011545737251",28.43,34.50,0,318.91,387.14,102.4,96.9,0.468,1383015.3,1383015.3,9536,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148712,697186.00
07/26/2019 09:45,2,3.635,ACTIVE,215.32,348.06,60.043,1564148703,"201051344001158","174011545737251",28.31,34.50,0,319.51,388.04,104.2,98.6,0.495,1360480.2,1360480.2,9509,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148713,697187.00
07/26/2019 09:45,2,3.629,ACTIVE,214.64,347.16,60.028,1564148703,"201051344000917","174011545737251",28.37,36.50,0,318.91,385.33,104.3,98.8,0.477,1376181.2,1376181.2,9540,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148714,697188.00
07/26/2019 09:45,2,3.699,ACTIVE,214.19,351.67,60.043,1564148703,"201051344000417","174011545737251",18.25,36.00,0,327.32,383.23,68.3,64.0,0.561,1087135.3,1087135.3,9544,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148715,697189.00
07/26/2019 09:45,2,3.658,ACTIVE,214.19,346.56,60.038,1564148703,"201051344000685","174011545737251",28.21,34.50,0,315.60,387.44,104.5,98.9,0.508,1382159.6,1382159.6,9523,0,0,0,L,1122011218,1,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148716,697190.00
07/26/2019 09:45,2,3.645,ACTIVE,214.87,348.06,60.049,1564148703,"201051344000651","174011545737251",28.77,33.30,0,318.30,388.64,106.2,100.6,0.491,1376608.1,1376608.1,9516,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148717,697191.00
07/26/2019 09:45,2,3.605,ACTIVE,214.41,347.76,60.033,1564148703,"201051344000594","174011545737251",28.37,35.40,0,316.80,387.14,103.6,98.1,0.482,1386503.5,1386503.5,9517,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148718,697192.00
07/26/2019 09:45,2,3.625,ACTIVE,215.54,348.36,60.070,1564148703,"201051344000469","174011545737251",28.43,33.30,0,317.40,388.64,104.4,98.8,0.508,1366734.6,1366734.6,9526,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148719,697193.00
07/26/2019 09:45,2,3.709,ACTIVE,215.09,347.46,60.038,1564148703,"201051344000585","174011545737251",28.35,34.80,0,319.51,388.04,106.5,100.8,0.499,1392257.3,1392257.3,9511,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148720,697194.00
07/26/2019 09:45,2,3.598,ACTIVE,215.77,349.86,60.028,1564148703,"201051344000853","174011545737251",28.19,35.40,0,321.01,388.64,102.7,97.2,0.486,1389478.1,1389478.1,9523,0,0,0,L,1122011218,1,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148721,697195.00
07/26/2019 09:45,2,3.607,ACTIVE,214.19,346.86,60.033,1564148703,"201051344001145","174011545737251",28.15,34.50,0,318.30,386.83,102.8,97.3,0.482,1391012.4,1391012.4,9542,0,0,0,L,1122011218,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148722,697196.00
07/26/2019 09:45,2,3.686,ACTIVE,214.64,347.76,60.038,1564148703,"201051344000438","174011545737251",28.31,36.80,0,318.30,387.74,105.7,100.1,0.495,1384516.3,1384516.3,9516,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148723,697197.00
07/26/2019 09:45,2,3.713,ACTIVE,214.41,346.26,60.033,1564148703,"201051344001135","174011545737251",28.21,34.00,0,318.61,388.04,106.1,100.5,0.486,1372162.8,1372162.8,9509,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148724,697198.00
07/26/2019 09:45,2,3.541,ACTIVE,215.32,347.76,60.028,1564148703,"201051344000983","174011545737251",28.69,35.00,0,319.81,388.04,102.9,97.4,0.491,1387717.5,1387717.5,9516,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148724,697199.00
07/26/2019 09:45,2,3.715,ACTIVE,214.87,347.46,60.033,1564148703,"201051344001203","174011545737251",28.49,34.30,0,318.91,389.24,107.2,101.5,0.513,1380246.2,1380246.2,9531,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148725,697200.00
07/26/2019 09:45,2,3.639,ACTIVE,213.96,346.56,60.033,1564148703,"201051344001230","174011545737251",28.37,35.80,0,316.20,385.93,104.5,98.9,0.499,1374714.0,1374714.0,9554,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148726,697201.00
07/26/2019 09:45,2,3.676,ACTIVE,213.74,346.26,59.990,1564148703,"201051344000646","174011545737251",27.95,37.80,0,317.10,385.63,104.0,98.5,0.482,1368715.8,1368715.8,9531,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148727,697202.00
07/26/2019 09:45,2,3.590,ACTIVE,214.64,345.96,60.033,1564148703,"201051344000867","174011545737251",28.31,35.00,0,318.61,386.83,102.9,97.4,0.477,1364893.9,1364893.9,9522,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148728,697203.00
07/26/2019 09:45,2,3.551,ACTIVE,214.87,348.36,60.028,1564148703,"201051344000633","174011545737251",28.33,37.00,0,318.61,388.64,102.0,96.5,0.460,1361667.4,1361667.4,9532,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148729,697204.00
07/26/2019 09:45,2,3.709,ACTIVE,213.96,347.16,60.028,1564148703,"201051344000955","174011545737251",28.19,36.30,0,316.80,386.53,106.0,100.4,0.513,1389449.9,1389449.9,9527,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148730,697205.00
07/26/2019 09:45,2,3.473,ACTIVE,215.09,347.16,60.028,1564148703,"201051344000648","174011545737251",28.31,32.60,0,315.30,388.34,99.5,94.1,0.473,1375271.4,1375271.4,9514,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148731,697206.00
07/26/2019 09:45,2,3.527,ACTIVE,215.32,347.76,60.049,1564148703,"201051344000645","174011545737251",28.19,33.00,0,318.91,388.04,100.7,95.2,0.464,1381017.2,1381017.2,9519,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148732,697207.00
07/26/2019 09:45,2,3.541,ACTIVE,215.09,348.06,60.059,1564148703,"201051344000569","174011545737251",28.09,34.30,0,318.91,387.74,100.7,95.3,0.477,1398198.3,1398198.3,9517,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148733,697208.00
07/26/2019 09:45,2,3.547,ACTIVE,215.09,353.17,60.038,1564148703,"179051228000119","174011545737251",28.78,36.80,0,317.10,391.04,103.4,97.9,0.499,184201.0,184201.0,9607,0,0,0,L,46974696,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564148734,697209.00
07/26/2019 10:00,2,1.730,ACTIVE,212.61,346.86,60.017,1564149604,"201051344000579","174011545737251",28.31,35.80,0,318.30,385.93,49.6,46.0,0.402,1399642.2,1399642.2,9523,0,0,0,L,1122011218,1,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149605,697210.00
07/26/2019 10:00,2,1.736,ACTIVE,212.83,346.86,60.001,1564149604,"201051344001025","174011545737251",28.41,32.80,0,318.91,386.83,50.0,46.3,0.402,1384853.9,1384853.9,9516,0,0,0,L,1122011218,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149606,697211.00
07/26/2019 10:00,2,1.688,ACTIVE,213.06,347.46,60.006,1564149604,"201051344001093","174011545737251",28.29,31.30,0,318.61,386.23,48.4,44.7,0.398,1366597.6,1366597.6,9543,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149607,697212.00
07/26/2019 10:00,2,1.691,ACTIVE,212.83,346.26,60.006,1564149604,"201051344000458","174011545737251",27.81,35.40,0,318.00,385.33,47.7,44.1,0.398,1380228.9,1380228.9,9510,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149608,697213.00
07/26/2019 10:00,2,1.723,ACTIVE,212.38,345.36,60.006,1564149604,"201051344000890","174011545737251",28.31,34.50,0,316.50,386.23,49.4,45.8,0.398,1381862.8,1381862.8,9523,0,0,0,L,1122011218,1,121.78,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149609,697214.00
07/26/2019 10:00,2,0.098,ACTIVE,212.61,299.37,60.001,1564149604,"201051344000988","174011545737251",21.77,29.00,0,296.66,316.50,2.2,0.2,0.000,1049099.6,1049099.6,9524,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149610,697215.00
07/26/2019 10:00,2,1.674,ACTIVE,213.29,347.46,60.006,1564149604,"201051344000582","174011545737251",28.21,30.50,0,316.50,386.23,47.9,44.3,0.402,1358998.4,1358998.4,9511,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149611,697216.00
07/26/2019 10:00,2,1.715,ACTIVE,212.38,347.76,60.017,1564149604,"201051344000868","174011545737251",28.07,31.30,0,317.10,385.93,48.8,45.1,0.389,1366991.9,1366991.9,9511,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149612,697217.00
07/26/2019 10:00,2,1.635,ACTIVE,213.06,348.36,60.006,1564149604,"201051344000576","174011545737251",28.43,33.00,0,320.11,386.23,47.0,43.5,0.393,1383031.2,1383031.2,9537,0,0,0,L,1122011218,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149612,697218.00
07/26/2019 10:00,2,1.725,ACTIVE,212.61,347.76,59.969,1564149604,"201051344001158","174011545737251",27.65,32.60,0,317.40,386.53,48.3,44.7,0.407,1360496.4,1360496.4,9510,0,0,0,L,1122011218,1,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149613,697219.00
07/26/2019 10:00,2,1.670,ACTIVE,212.83,347.16,60.012,1564149604,"201051344000917","174011545737251",28.01,34.30,0,319.51,383.53,47.4,43.8,0.384,1376197.4,1376197.4,9541,0,0,0,L,1122011218,1,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149614,697220.00
07/26/2019 10:00,2,1.711,ACTIVE,212.61,342.35,60.017,1564149604,"201051344000417","174011545737251",18.37,35.60,0,328.22,379.02,31.8,28.8,0.252,1087145.9,1087145.9,9545,0,0,0,L,1122011218,1,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149615,697221.00
07/26/2019 10:00,2,1.684,ACTIVE,212.83,347.46,60.012,1564149604,"201051344000685","174011545737251",27.95,32.80,0,316.20,385.93,47.7,44.1,0.420,1382175.8,1382175.8,9524,0,0,0,L,1122011218,1,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149616,697222.00
07/26/2019 10:00,2,1.717,ACTIVE,213.06,347.76,60.038,1564149604,"201051344000651","174011545737251",28.19,31.50,0,319.51,387.14,49.1,45.4,0.407,1376624.7,1376624.7,9517,0,0,0,L,1122011218,1,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149617,697223.00
07/26/2019 10:00,2,1.699,ACTIVE,212.38,346.86,59.996,1564149604,"201051344000594","174011545737251",28.01,33.80,0,317.70,385.93,48.2,44.6,0.402,1386519.7,1386519.7,9518,0,0,0,L,1122011218,1,121.10,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149618,697224.00
07/26/2019 10:00,2,1.686,ACTIVE,212.83,348.06,60.001,1564149604,"201051344000469","174011545737251",28.43,31.50,0,314.70,387.14,48.5,44.9,0.415,1366750.9,1366750.9,9527,0,0,0,L,1122011218,1,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149619,697225.00
07/26/2019 10:00,2,1.779,ACTIVE,213.06,348.36,60.012,1564149604,"201051344000585","174011545737251",28.19,32.80,0,317.70,386.53,50.8,47.1,0.415,1392274.2,1392274.2,9512,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149620,697226.00
07/26/2019 10:00,2,1.678,ACTIVE,213.29,348.66,60.012,1564149604,"201051344000853","174011545737251",28.31,33.50,0,319.21,387.14,48.1,44.5,0.398,1389494.2,1389494.2,9524,0,0,0,L,1122011218,1,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149621,697227.00
