ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 10:00,2,1.650,ACTIVE,213.06,346.56,60.001,1564149604,"201051344001145","174011545737251",28.43,32.40,0,317.40,384.73,47.5,43.9,0.393,1391028.4,1391028.4,9543,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149622,697228.00
07/26/2019 10:00,2,1.711,ACTIVE,212.83,347.46,59.980,1564149604,"201051344000438","174011545737251",28.31,34.50,0,318.00,386.53,49.1,45.5,0.398,1384532.8,1384532.8,9517,0,0,0,L,1122011218,1,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149623,697229.00
07/26/2019 10:00,2,1.754,ACTIVE,212.61,345.96,60.012,1564149604,"201051344001135","174011545737251",28.35,32.40,0,318.00,385.93,50.4,46.7,0.411,1372179.5,1372179.5,9510,0,0,0,L,1122011218,1,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149624,697230.00
07/26/2019 10:00,2,1.693,ACTIVE,212.83,348.06,60.012,1564149604,"201051344000983","174011545737251",28.53,33.30,0,318.61,386.83,49.0,45.4,0.407,1387733.6,1387733.6,9517,0,0,0,L,1122011218,1,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149625,697231.00
07/26/2019 10:00,2,1.721,ACTIVE,212.83,346.86,60.006,1564149604,"201051344001203","174011545737251",28.47,32.20,0,318.30,387.44,49.7,46.0,0.415,1380262.9,1380262.9,9532,0,0,0,L,1122011218,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149626,697232.00
07/26/2019 10:00,2,1.689,ACTIVE,212.38,345.06,60.012,1564149604,"201051344001230","174011545737251",27.89,34.00,0,310.79,384.13,47.8,44.2,0.398,1374730.2,1374730.2,9555,0,0,0,L,1122011218,1,121.78,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149627,697233.00
07/26/2019 10:00,2,1.736,ACTIVE,212.16,346.26,60.006,1564149604,"201051344000646","174011545737251",27.85,35.80,0,315.30,386.53,49.0,45.3,0.398,1368732.1,1368732.1,9532,0,0,0,L,1122011218,1,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149628,697234.00
07/26/2019 10:00,2,1.715,ACTIVE,212.61,346.56,59.985,1564149604,"201051344000867","174011545737251",28.07,32.80,0,318.91,385.63,48.8,45.1,0.402,1364910.1,1364910.1,9523,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149629,697235.00
07/26/2019 10:00,2,1.676,ACTIVE,212.83,348.36,59.996,1564149604,"201051344000633","174011545737251",28.21,34.50,0,318.91,385.93,47.9,44.3,0.402,1361683.3,1361683.3,9533,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149630,697236.00
07/26/2019 10:00,2,1.734,ACTIVE,212.38,347.76,59.996,1564149604,"201051344000955","174011545737251",28.37,34.00,0,318.00,384.43,49.9,46.2,0.429,1389466.5,1389466.5,9528,0,0,0,L,1122011218,1,121.10,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149631,697237.00
07/26/2019 10:00,2,1.654,ACTIVE,212.83,346.86,60.012,1564149604,"201051344000648","174011545737251",28.23,31.00,0,315.60,386.83,47.3,43.8,0.398,1375287.0,1375287.0,9515,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149632,697238.00
07/26/2019 10:00,2,1.693,ACTIVE,213.06,347.46,60.028,1564149604,"201051344000645","174011545737251",27.61,31.80,0,319.81,386.53,47.4,43.8,0.393,1381033.0,1381033.0,9520,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149633,697239.00
07/26/2019 10:00,2,1.693,ACTIVE,212.83,347.46,60.012,1564149604,"201051344000569","174011545737251",28.19,32.80,0,318.91,386.53,48.4,44.8,0.407,1398214.2,1398214.2,9518,0,0,0,L,1122011218,1,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149634,697240.00
07/26/2019 10:00,2,1.723,ACTIVE,212.83,351.97,60.017,1564149604,"179051228000119","174011545737251",28.51,34.80,0,315.90,389.24,49.8,46.1,0.415,184217.3,184217.3,9608,0,0,0,L,46974696,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564149635,697241.00
07/26/2019 10:15,2,3.643,ACTIVE,214.87,348.06,59.996,1564150504,"201051344000579","174011545737251",28.25,38.00,0,318.91,388.34,104.2,98.7,0.486,1399663.5,1399663.5,9524,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150505,697242.00
07/26/2019 10:15,2,3.752,ACTIVE,214.19,345.66,60.001,1564150504,"201051344001025","174011545737251",28.15,35.20,0,318.61,389.24,107.0,101.4,0.482,1384875.6,1384875.6,9517,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150506,697243.00
07/26/2019 10:15,2,3.727,ACTIVE,214.41,348.36,59.990,1564150504,"201051344001093","174011545737251",28.67,33.00,0,318.00,387.44,108.3,102.6,0.504,1366619.1,1366619.1,9544,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150507,697244.00
07/26/2019 10:15,2,3.801,ACTIVE,215.32,348.66,59.969,1564150504,"201051344000458","174011545737251",28.23,37.30,0,318.61,387.44,108.7,103.0,0.521,1380249.6,1380249.6,9511,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150508,697245.00
07/26/2019 10:15,2,3.930,ACTIVE,213.51,345.66,60.006,1564150504,"201051344000890","174011545737251",28.19,36.50,0,318.00,387.14,112.1,106.3,0.521,1381884.3,1381884.3,9524,0,0,0,L,1122011218,1,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150509,697246.00
07/26/2019 10:15,2,0.102,ACTIVE,215.32,301.77,59.975,1564150504,"201051344000988","174011545737251",22.38,29.30,0,294.86,316.50,2.4,0.3,0.000,1049099.7,1049099.7,9525,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150510,697247.00
07/26/2019 10:15,2,3.979,ACTIVE,214.87,348.96,59.996,1564150504,"201051344000582","174011545737251",28.17,32.40,0,316.80,387.74,113.5,107.6,0.535,1359019.4,1359019.4,9512,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150511,697248.00
07/26/2019 10:15,2,3.977,ACTIVE,214.41,347.76,59.996,1564150504,"201051344000868","174011545737251",28.33,33.50,0,318.00,387.74,114.0,108.2,0.526,1367013.2,1367013.2,9512,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150512,697249.00
07/26/2019 10:15,2,3.838,ACTIVE,215.54,348.96,59.964,1564150504,"201051344000576","174011545737251",28.41,35.40,0,318.91,388.34,110.5,104.7,0.513,1383052.0,1383052.0,9538,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150513,697250.00
07/26/2019 10:15,2,3.947,ACTIVE,215.32,348.96,60.001,1564150504,"201051344001158","174011545737251",27.93,35.00,0,318.00,388.34,111.7,105.9,0.526,1360517.6,1360517.6,9511,0,0,0,L,1122011218,1,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150514,697251.00
07/26/2019 10:15,2,3.887,ACTIVE,214.41,347.16,60.006,1564150504,"201051344000917","174011545737251",28.29,36.80,0,317.70,385.33,111.3,105.5,0.508,1376218.4,1376218.4,9542,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150515,697252.00
07/26/2019 10:15,2,3.895,ACTIVE,214.19,353.47,60.006,1564150504,"201051344000417","174011545737251",18.53,37.00,0,319.81,388.64,73.1,68.6,0.601,1087159.7,1087159.7,9546,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150516,697253.00
07/26/2019 10:15,2,3.957,ACTIVE,213.96,348.36,59.969,1564150504,"201051344000685","174011545737251",28.07,34.80,0,316.80,386.53,112.5,106.7,0.552,1382197.0,1382197.0,9525,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150516,697254.00
07/26/2019 10:15,2,4.027,ACTIVE,214.87,348.66,59.996,1564150504,"201051344000651","174011545737251",28.17,33.30,0,318.30,387.74,114.9,109.0,0.535,1376646.4,1376646.4,9518,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150517,697255.00
07/26/2019 10:15,2,4.010,ACTIVE,214.19,347.16,59.985,1564150504,"201051344000594","174011545737251",28.03,36.00,0,316.80,387.14,113.8,107.9,0.535,1386541.0,1386541.0,9519,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150518,697256.00
07/26/2019 10:15,2,4.037,ACTIVE,215.54,348.96,60.006,1564150504,"201051344000469","174011545737251",28.41,32.80,0,313.80,388.94,116.2,110.3,0.557,1366772.4,1366772.4,9528,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150519,697257.00
07/26/2019 10:15,2,4.104,ACTIVE,214.87,349.26,60.001,1564150504,"201051344000585","174011545737251",28.55,34.50,0,318.61,386.83,118.8,112.7,0.561,1392296.0,1392296.0,9513,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150520,697258.00
07/26/2019 10:15,2,4.051,ACTIVE,216.00,350.47,60.006,1564150504,"201051344000853","174011545737251",28.37,35.80,0,319.21,388.94,116.3,110.4,0.535,1389515.4,1389515.4,9525,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150521,697259.00
07/26/2019 10:15,2,4.059,ACTIVE,214.19,348.06,59.996,1564150504,"201051344001145","174011545737251",28.37,34.30,0,318.91,386.83,116.7,110.7,0.539,1391049.5,1391049.5,9544,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150522,697260.00
07/26/2019 10:15,2,4.135,ACTIVE,214.41,349.26,59.990,1564150504,"201051344000438","174011545737251",28.69,36.30,0,318.61,388.04,120.1,114.0,0.566,1384554.5,1384554.5,9518,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150523,697261.00
07/26/2019 10:15,2,4.252,ACTIVE,214.64,347.76,60.006,1564150504,"201051344001135","174011545737251",28.03,34.50,0,318.91,386.83,120.7,114.6,0.561,1372201.5,1372201.5,9511,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150524,697262.00
07/26/2019 10:15,2,4.080,ACTIVE,215.54,349.56,59.996,1564150504,"201051344000983","174011545737251",28.67,35.40,0,319.21,387.74,118.3,112.3,0.561,1387755.1,1387755.1,9518,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150525,697263.00
07/26/2019 10:15,2,4.301,ACTIVE,214.87,349.26,60.001,1564150504,"201051344001203","174011545737251",28.39,34.30,0,319.21,388.64,123.8,117.6,0.588,1380285.0,1380285.0,9533,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150526,697264.00
07/26/2019 10:15,2,4.285,ACTIVE,213.74,347.46,60.001,1564150504,"201051344001230","174011545737251",28.07,35.80,0,315.00,386.53,121.8,115.6,0.583,1374751.7,1374751.7,9556,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150527,697265.00
07/26/2019 10:15,2,4.254,ACTIVE,213.96,348.06,60.001,1564150504,"201051344000646","174011545737251",28.53,38.00,0,315.90,385.63,123.0,116.7,0.570,1368753.7,1368753.7,9533,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150528,697266.00
07/26/2019 10:15,2,4.396,ACTIVE,215.09,349.56,60.006,1564150504,"201051344000867","174011545737251",28.03,34.80,0,319.21,387.44,124.9,118.7,0.583,1364931.7,1364931.7,9524,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150529,697267.00
07/26/2019 10:15,2,4.432,ACTIVE,215.32,350.77,59.980,1564150504,"201051344000633","174011545737251",28.05,36.00,0,318.30,388.64,125.9,119.6,0.588,1361704.7,1361704.7,9534,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150529,697268.00
07/26/2019 10:15,2,4.533,ACTIVE,214.19,348.06,60.001,1564150504,"201051344000955","174011545737251",28.49,36.30,0,318.30,385.33,130.8,124.4,0.619,1389488.7,1389488.7,9529,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150530,697269.00
07/26/2019 10:15,2,4.406,ACTIVE,215.77,350.47,60.006,1564150504,"201051344000648","174011545737251",28.29,33.00,0,318.91,388.94,126.2,119.9,0.601,1375308.0,1375308.0,9516,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150531,697270.00
07/26/2019 10:15,2,4.549,ACTIVE,216.00,352.27,59.964,1564150504,"201051344000645","174011545737251",27.81,33.80,0,318.91,388.94,128.1,121.7,0.579,1381054.3,1381054.3,9521,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150532,697271.00
07/26/2019 10:15,2,4.465,ACTIVE,215.77,350.47,60.001,1564150504,"201051344000569","174011545737251",28.37,34.80,0,318.91,388.34,128.3,121.9,0.605,1398235.6,1398235.6,9519,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150533,697272.00
07/26/2019 10:15,2,4.502,ACTIVE,216.00,357.08,59.996,1564150504,"179051228000119","174011545737251",28.73,37.50,0,317.10,391.34,131.0,124.5,0.628,184239.4,184239.4,9609,0,0,0,L,46974696,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564150534,697273.00
07/26/2019 10:30,2,2.381,ACTIVE,213.51,353.77,60.006,1564151404,"201051344000579","174011545737251",27.97,37.80,0,318.61,396.45,67.4,63.1,0.566,1399689.2,1399689.2,9525,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151405,697274.00
07/26/2019 10:30,2,2.412,ACTIVE,213.96,354.07,60.043,1564151404,"201051344001025","174011545737251",28.15,35.40,0,318.00,401.86,68.8,64.4,0.544,1384901.8,1384901.8,9518,0,0,0,L,1122011218,1,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151406,697275.00
07/26/2019 10:30,2,2.314,ACTIVE,214.19,354.37,59.996,1564151404,"201051344001093","174011545737251",28.31,33.00,0,318.00,397.96,66.4,62.2,0.548,1366644.9,1366644.9,9545,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151407,697276.00
07/26/2019 10:30,2,2.320,ACTIVE,213.51,352.87,59.996,1564151404,"201051344000458","174011545737251",27.89,37.00,0,318.00,398.86,65.5,61.3,0.552,1380274.6,1380274.6,9512,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151408,697277.00
07/26/2019 10:30,2,2.396,ACTIVE,213.51,353.47,60.001,1564151404,"201051344000890","174011545737251",27.83,36.80,0,318.00,398.56,67.6,63.3,0.561,1381910.1,1381910.1,9525,0,0,0,L,1122011218,1,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151409,697278.00
07/26/2019 10:30,2,0.096,ACTIVE,213.29,307.78,60.006,1564151404,"201051344000988","174011545737251",21.77,30.00,0,295.76,315.90,2.1,0.1,0.000,1049099.8,1049099.8,9526,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151410,697279.00
07/26/2019 10:30,2,2.355,ACTIVE,214.19,355.28,60.012,1564151404,"201051344000582","174011545737251",27.67,32.60,0,317.70,397.66,66.0,61.8,0.552,1359044.7,1359044.7,9513,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151411,697280.00
07/26/2019 10:30,2,2.367,ACTIVE,213.06,352.57,59.996,1564151404,"201051344000868","174011545737251",27.77,32.80,0,318.61,397.35,66.5,62.3,0.548,1367038.6,1367038.6,9513,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151412,697281.00
07/26/2019 10:30,2,2.301,ACTIVE,213.96,353.77,60.001,1564151404,"201051344000576","174011545737251",27.75,35.60,0,318.30,395.55,64.7,60.5,0.535,1383076.9,1383076.9,9539,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151413,697282.00
07/26/2019 10:30,2,2.375,ACTIVE,213.51,352.87,60.006,1564151404,"201051344001158","174011545737251",27.49,35.20,0,317.10,395.85,66.1,61.9,0.561,1360542.9,1360542.9,9512,0,0,0,L,1122011218,1,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151414,697283.00
07/26/2019 10:30,2,2.322,ACTIVE,213.96,353.17,60.001,1564151404,"201051344000917","174011545737251",27.83,36.80,0,319.51,394.95,65.5,61.3,0.539,1376243.6,1376243.6,9543,0,0,0,L,1122011218,1,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151414,697284.00
07/26/2019 10:30,2,2.359,ACTIVE,213.51,347.76,60.038,1564151404,"201051344000417","174011545737251",18.25,37.80,0,312.29,386.53,43.7,40.3,0.358,1087176.1,1087176.1,9547,0,0,0,L,1122011218,1,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151415,697285.00
07/26/2019 10:30,2,2.336,ACTIVE,213.74,354.97,59.990,1564151404,"201051344000685","174011545737251",27.89,35.00,0,316.80,397.96,66.0,61.7,0.579,1382222.4,1382222.4,9526,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151416,697286.00
07/26/2019 10:30,2,2.387,ACTIVE,214.19,354.97,60.017,1564151404,"201051344000651","174011545737251",27.99,33.50,0,318.30,397.35,67.7,63.4,0.557,1376672.3,1376672.3,9519,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151417,697287.00
07/26/2019 10:30,2,2.346,ACTIVE,212.83,351.97,59.980,1564151404,"201051344000594","174011545737251",27.79,36.30,0,316.80,397.35,66.1,61.9,0.557,1386566.3,1386566.3,9520,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151418,697288.00
07/26/2019 10:30,2,2.324,ACTIVE,213.74,354.07,59.985,1564151404,"201051344000469","174011545737251",28.21,33.00,0,315.60,397.35,66.3,62.1,0.579,1366797.8,1366797.8,9529,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151419,697289.00
07/26/2019 10:30,2,2.418,ACTIVE,213.96,354.37,59.996,1564151404,"201051344000585","174011545737251",28.29,34.80,0,317.40,396.75,69.3,65.0,0.579,1392322.1,1392322.1,9514,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151420,697290.00
07/26/2019 10:30,2,2.332,ACTIVE,214.19,354.97,59.990,1564151404,"201051344000853","174011545737251",27.93,36.00,0,318.91,396.75,66.0,61.7,0.557,1389540.5,1389540.5,9526,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151421,697291.00
07/26/2019 10:30,2,2.309,ACTIVE,213.74,354.37,60.017,1564151404,"201051344001145","174011545737251",27.99,34.50,0,319.21,396.75,65.4,61.2,0.544,1391074.5,1391074.5,9545,0,0,0,L,1122011218,1,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151422,697292.00
07/26/2019 10:30,2,2.355,ACTIVE,213.96,354.67,60.001,1564151404,"201051344000438","174011545737251",28.17,36.00,0,318.61,397.96,67.2,63.0,0.575,1384580.2,1384580.2,9519,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151423,697293.00
07/26/2019 10:30,2,2.410,ACTIVE,213.74,353.17,59.996,1564151404,"201051344001135","174011545737251",28.09,34.50,0,318.91,397.05,68.6,64.3,0.552,1372227.3,1372227.3,9512,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151424,697294.00
07/26/2019 10:30,2,2.346,ACTIVE,213.74,353.47,59.975,1564151404,"201051344000983","174011545737251",28.17,35.40,0,318.00,395.55,67.0,62.7,0.566,1387780.2,1387780.2,9519,0,0,0,L,1122011218,1,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151425,697295.00
07/26/2019 10:30,2,2.406,ACTIVE,213.96,354.37,59.975,1564151404,"201051344001203","174011545737251",28.01,34.30,0,317.70,397.96,68.3,64.0,0.583,1380311.1,1380311.1,9534,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151426,697296.00
07/26/2019 10:30,2,2.332,ACTIVE,213.51,351.97,60.001,1564151404,"201051344001230","174011545737251",27.81,35.80,0,315.60,399.16,65.6,61.4,0.561,1374777.0,1374777.0,9557,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151426,697297.00
07/26/2019 10:30,2,2.410,ACTIVE,213.29,353.47,60.022,1564151404,"201051344000646","174011545737251",27.53,37.80,0,315.90,398.86,67.2,63.0,0.570,1368779.2,1368779.2,9534,0,0,0,L,1122011218,1,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151427,697298.00
07/26/2019 10:30,2,2.346,ACTIVE,213.51,351.97,60.001,1564151404,"201051344000867","174011545737251",27.99,35.20,0,318.61,397.05,66.5,62.2,0.548,1364956.9,1364956.9,9525,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151428,697299.00
07/26/2019 10:30,2,2.293,ACTIVE,213.74,354.07,59.996,1564151404,"201051344000633","174011545737251",28.17,36.30,0,318.30,394.95,65.4,61.2,0.557,1361729.7,1361729.7,9535,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151429,697300.00
07/26/2019 10:30,2,2.402,ACTIVE,213.51,353.17,59.996,1564151404,"201051344000955","174011545737251",27.87,36.50,0,317.10,397.96,67.8,63.5,0.566,1389514.5,1389514.5,9530,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151430,697301.00
07/26/2019 10:30,2,2.295,ACTIVE,213.74,352.57,59.996,1564151404,"201051344000648","174011545737251",27.75,33.00,0,317.40,396.15,64.4,60.2,0.544,1375332.5,1375332.5,9517,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151431,697302.00
07/26/2019 10:30,2,2.314,ACTIVE,213.96,353.77,59.996,1564151404,"201051344000645","174011545737251",27.61,33.80,0,318.61,395.55,64.7,60.6,0.535,1381079.0,1381079.0,9522,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151432,697303.00
07/26/2019 10:30,2,2.326,ACTIVE,213.51,353.77,59.990,1564151404,"201051344000569","174011545737251",27.85,35.40,0,317.70,396.15,65.6,61.4,0.552,1398260.4,1398260.4,9520,0,0,0,L,1122011218,1,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151433,697304.00
07/26/2019 10:30,2,2.355,ACTIVE,213.74,357.98,59.996,1564151404,"179051228000119","174011545737251",28.17,37.00,0,315.90,401.86,67.2,63.0,0.579,184264.7,184264.7,9610,0,0,0,L,46974696,1,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564151434,697305.00
07/26/2019 10:45,2,1.502,ACTIVE,212.61,345.06,60.012,1564152304,"201051344000579","174011545737251",28.27,34.80,0,328.52,381.73,43.0,39.6,0.358,1399702.2,1399702.2,9526,0,0,0,L,1122011218,1,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152305,697306.00
07/26/2019 10:45,2,1.523,ACTIVE,213.29,344.15,60.017,1564152304,"201051344001025","174011545737251",27.95,33.30,0,330.33,383.23,43.2,39.7,0.345,1384915.1,1384915.1,9519,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152306,697307.00
07/26/2019 10:45,2,1.412,ACTIVE,213.51,345.96,60.012,1564152304,"201051344001093","174011545737251",28.59,31.00,0,331.83,382.33,40.9,37.5,0.327,1366657.6,1366657.6,9546,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152307,697308.00
07/26/2019 10:45,2,1.447,ACTIVE,212.61,344.15,60.022,1564152304,"201051344000458","174011545737251",27.99,35.40,0,329.13,379.62,41.1,37.7,0.336,1380287.2,1380287.2,9513,0,0,0,L,1122011218,1,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152308,697309.00
07/26/2019 10:45,2,1.492,ACTIVE,213.06,344.15,60.012,1564152304,"201051344000890","174011545737251",28.17,34.30,0,327.62,381.73,42.6,39.2,0.345,1381923.1,1381923.1,9526,0,0,0,L,1122011218,1,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152309,697310.00
07/26/2019 10:45,2,0.100,ACTIVE,212.38,298.47,60.017,1564152304,"201051344000988","174011545737251",21.69,29.50,0,295.46,310.19,2.2,0.2,0.000,1049099.8,1049099.8,9527,0,0,0,L,1122011218,1,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152310,697311.00
07/26/2019 10:45,2,1.439,ACTIVE,213.74,345.66,60.028,1564152304,"201051344000582","174011545737251",28.11,30.50,0,331.53,382.33,40.9,37.6,0.331,1359057.4,1359057.4,9514,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152311,697312.00
07/26/2019 10:45,2,1.469,ACTIVE,212.16,345.36,60.028,1564152304,"201051344000868","174011545737251",28.09,31.30,0,327.02,379.92,41.8,38.4,0.345,1367051.4,1367051.4,9514,0,0,0,L,1122011218,1,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152312,697313.00
07/26/2019 10:45,2,1.408,ACTIVE,212.83,345.66,60.006,1564152304,"201051344000576","174011545737251",28.23,32.80,0,330.03,382.63,40.3,37.0,0.336,1383089.2,1383089.2,9540,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152313,697314.00
07/26/2019 10:45,2,1.482,ACTIVE,212.38,344.45,60.022,1564152304,"201051344001158","174011545737251",27.57,32.80,0,327.92,381.12,41.4,38.1,0.345,1360555.6,1360555.6,9513,0,0,0,L,1122011218,1,120.65,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152314,697315.00
07/26/2019 10:45,2,1.412,ACTIVE,213.29,344.76,60.017,1564152304,"201051344000917","174011545737251",28.09,33.80,0,329.73,379.62,40.2,36.9,0.323,1376256.1,1376256.1,9544,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152315,697316.00
07/26/2019 10:45,2,1.490,ACTIVE,213.06,341.45,60.028,1564152304,"201051344000417","174011545737251",18.15,35.60,0,330.03,366.10,27.4,24.5,0.221,1087184.3,1087184.3,9548,0,0,0,L,1122011218,1,121.55,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152316,697317.00
07/26/2019 10:45,2,1.439,ACTIVE,213.29,345.66,60.054,1564152304,"201051344000685","174011545737251",27.85,33.00,0,330.93,381.42,40.6,37.3,0.358,1382235.0,1382235.0,9527,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152317,697318.00
07/26/2019 10:45,2,1.475,ACTIVE,213.51,346.26,60.028,1564152304,"201051344000651","174011545737251",28.07,31.30,0,332.43,382.63,42.0,38.6,0.340,1376685.2,1376685.2,9520,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152318,697319.00
07/26/2019 10:45,2,1.443,ACTIVE,211.93,343.85,60.022,1564152304,"201051344000594","174011545737251",28.13,34.30,0,326.12,379.92,41.2,37.8,0.318,1386578.9,1386578.9,9521,0,0,0,L,1122011218,1,120.65,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152319,697320.00
07/26/2019 10:45,2,1.447,ACTIVE,212.61,344.76,60.028,1564152304,"201051344000469","174011545737251",28.21,31.00,0,326.42,381.73,41.3,38.0,0.358,1366810.5,1366810.5,9530,0,0,0,L,1122011218,1,120.65,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152320,697321.00
07/26/2019 10:45,2,1.527,ACTIVE,213.51,345.96,60.033,1564152304,"201051344000585","174011545737251",28.17,32.40,0,331.53,382.63,43.6,40.2,0.354,1392335.5,1392335.5,9515,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152321,697322.00
07/26/2019 10:45,2,1.430,ACTIVE,213.06,345.36,60.028,1564152304,"201051344000853","174011545737251",28.27,33.80,0,332.73,383.83,41.0,37.6,0.340,1389553.2,1389553.2,9527,0,0,0,L,1122011218,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152321,697323.00
07/26/2019 10:45,2,1.418,ACTIVE,213.29,344.76,60.022,1564152304,"201051344001145","174011545737251",28.07,32.40,0,332.13,381.42,40.4,37.0,0.327,1391087.0,1391087.0,9546,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152322,697324.00
07/26/2019 10:45,2,1.465,ACTIVE,213.29,345.36,60.022,1564152304,"201051344000438","174011545737251",28.15,33.50,0,331.83,383.53,41.8,38.4,0.349,1384593.1,1384593.1,9520,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152323,697325.00
07/26/2019 10:45,2,1.520,ACTIVE,213.06,344.76,60.028,1564152304,"201051344001135","174011545737251",27.93,32.60,0,328.82,381.42,43.0,39.6,0.340,1372240.5,1372240.5,9513,0,0,0,L,1122011218,1,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152324,697326.00
07/26/2019 10:45,2,1.457,ACTIVE,212.38,342.95,59.990,1564152304,"201051344000983","174011545737251",28.27,33.00,0,327.32,381.42,41.7,38.3,0.340,1387793.1,1387793.1,9520,0,0,0,L,1122011218,1,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152325,697327.00
07/26/2019 10:45,2,1.475,ACTIVE,213.29,344.76,60.043,1564152304,"201051344001203","174011545737251",28.11,32.00,0,331.83,382.93,42.0,38.6,0.349,1380324.1,1380324.1,9535,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152326,697328.00
07/26/2019 10:45,2,1.418,ACTIVE,212.83,342.05,60.022,1564152304,"201051344001230","174011545737251",27.95,33.50,0,326.42,379.32,40.1,36.8,0.318,1374789.5,1374789.5,9558,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152327,697329.00
07/26/2019 10:45,2,1.463,ACTIVE,212.83,345.06,60.022,1564152304,"201051344000646","174011545737251",28.21,34.50,0,327.92,382.03,41.8,38.4,0.345,1368792.1,1368792.1,9535,0,0,0,L,1122011218,1,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152328,697330.00
07/26/2019 10:45,2,1.451,ACTIVE,212.38,341.45,60.033,1564152304,"201051344000867","174011545737251",28.11,33.00,0,326.72,379.62,41.3,38.0,0.323,1364969.6,1364969.6,9526,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152329,697331.00
07/26/2019 10:45,2,1.426,ACTIVE,212.61,345.06,60.033,1564152304,"201051344000633","174011545737251",27.99,33.50,0,330.03,381.73,40.4,37.1,0.331,1361742.2,1361742.2,9536,0,0,0,L,1122011218,1,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152330,697332.00
07/26/2019 10:45,2,1.471,ACTIVE,212.61,345.06,60.028,1564152304,"201051344000955","174011545737251",28.25,33.80,0,327.62,381.12,42.1,38.7,0.345,1389527.5,1389527.5,9531,0,0,0,L,1122011218,1,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152331,697333.00
07/26/2019 10:45,2,1.383,ACTIVE,212.38,343.25,60.033,1564152304,"201051344000648","174011545737251",28.31,31.30,0,328.82,380.82,39.7,36.4,0.331,1375344.8,1375344.8,9518,0,0,0,L,1122011218,1,120.65,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152332,697334.00
07/26/2019 10:45,2,1.416,ACTIVE,212.61,344.45,60.028,1564152304,"201051344000645","174011545737251",27.71,32.00,0,330.03,381.42,39.8,36.5,0.327,1381091.4,1381091.4,9523,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152333,697335.00
07/26/2019 10:45,2,1.432,ACTIVE,212.38,343.55,60.022,1564152304,"201051344000569","174011545737251",27.97,33.30,0,327.92,380.52,40.5,37.2,0.340,1398273.0,1398273.0,9521,0,0,0,L,1122011218,1,120.42,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152333,697336.00
07/26/2019 10:45,2,1.461,ACTIVE,212.61,348.36,60.033,1564152304,"179051228000119","174011545737251",28.29,35.00,0,331.83,384.43,41.9,38.5,0.340,184277.7,184277.7,9611,0,0,0,L,46974696,1,120.88,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564152334,697337.00
07/26/2019 11:00,2,1.928,ACTIVE,213.06,349.26,60.022,1564153204,"201051344000579","174011545737251",28.41,33.50,0,318.61,386.83,55.5,51.6,0.455,1399712.4,1399712.4,9527,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153205,697338.00
07/26/2019 11:00,2,1.980,ACTIVE,213.51,350.17,60.022,1564153204,"201051344001025","174011545737251",28.35,31.80,0,318.91,385.93,56.9,53.0,0.455,1384925.5,1384925.5,9520,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153206,697339.00
07/26/2019 11:00,2,1.885,ACTIVE,213.74,350.17,60.012,1564153204,"201051344001093","174011545737251",28.59,30.00,0,319.51,386.53,54.6,50.8,0.446,1366667.5,1366667.5,9547,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153207,697340.00
07/26/2019 11:00,2,1.861,ACTIVE,213.06,348.96,59.996,1564153204,"201051344000458","174011545737251",28.37,33.80,0,321.01,386.23,53.5,49.7,0.446,1380296.9,1380296.9,9514,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153208,697341.00
07/26/2019 11:00,2,1.969,ACTIVE,213.29,349.26,60.017,1564153204,"201051344000890","174011545737251",28.15,32.80,0,319.81,385.93,56.2,52.3,0.455,1381933.3,1381933.3,9527,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153209,697342.00
07/26/2019 11:00,2,0.098,ACTIVE,213.06,302.07,60.006,1564153204,"201051344000988","174011545737251",22.01,28.80,0,293.96,316.80,2.2,0.2,0.000,1049099.9,1049099.9,9528,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153210,697343.00
07/26/2019 11:00,2,1.887,ACTIVE,213.96,350.77,60.017,1564153204,"201051344000582","174011545737251",28.55,29.50,0,318.30,388.04,54.6,50.7,0.460,1359067.3,1359067.3,9515,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153211,697344.00
07/26/2019 11:00,2,1.910,ACTIVE,212.83,349.26,60.022,1564153204,"201051344000868","174011545737251",28.19,30.30,0,318.91,386.83,54.6,50.8,0.451,1367061.4,1367061.4,9515,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153212,697345.00
07/26/2019 11:00,2,1.859,ACTIVE,213.29,350.17,60.017,1564153204,"201051344000576","174011545737251",28.17,31.30,0,319.51,388.64,53.1,49.3,0.451,1383098.9,1383098.9,9541,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153213,697346.00
07/26/2019 11:00,2,1.889,ACTIVE,212.83,348.96,60.006,1564153204,"201051344001158","174011545737251",28.39,31.80,0,317.70,387.44,54.3,50.5,0.460,1360565.6,1360565.6,9514,0,0,0,L,1122011218,1,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153214,697347.00
07/26/2019 11:00,2,1.887,ACTIVE,213.51,349.56,60.049,1564153204,"201051344000917","174011545737251",28.41,32.20,0,320.41,385.93,54.3,50.5,0.442,1376265.9,1376265.9,9545,0,0,0,L,1122011218,1,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153215,697348.00
07/26/2019 11:00,2,1.910,ACTIVE,213.29,343.85,60.006,1564153204,"201051344000417","174011545737251",18.83,33.80,0,318.00,385.03,36.5,33.3,0.292,1087190.8,1087190.8,9549,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153216,697349.00
07/26/2019 11:00,2,1.908,ACTIVE,213.51,349.86,60.017,1564153204,"201051344000685","174011545737251",28.35,31.50,0,316.80,386.53,54.8,51.0,0.482,1382244.9,1382244.9,9528,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153217,697350.00
07/26/2019 11:00,2,1.955,ACTIVE,213.96,349.86,60.017,1564153204,"201051344000651","174011545737251",28.35,30.30,0,321.01,387.44,56.1,52.3,0.464,1376695.4,1376695.4,9521,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153218,697351.00
07/26/2019 11:00,2,1.893,ACTIVE,212.61,348.36,60.012,1564153204,"201051344000594","174011545737251",28.43,32.80,0,318.00,387.44,54.5,50.7,0.464,1386588.9,1386588.9,9522,0,0,0,L,1122011218,1,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153218,697352.00
07/26/2019 11:00,2,1.898,ACTIVE,213.29,349.26,60.038,1564153204,"201051344000469","174011545737251",28.41,29.80,0,315.60,387.74,54.6,50.8,0.477,1366820.5,1366820.5,9531,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153219,697353.00
07/26/2019 11:00,2,1.996,ACTIVE,213.74,351.07,60.017,1564153204,"201051344000585","174011545737251",28.67,31.00,0,318.91,386.53,58.0,54.0,0.473,1392346.1,1392346.1,9516,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153220,697354.00
07/26/2019 11:00,2,1.895,ACTIVE,213.74,350.47,60.012,1564153204,"201051344000853","174011545737251",28.25,32.60,0,321.31,389.24,54.2,50.4,0.451,1389563.1,1389563.1,9528,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153221,697355.00
07/26/2019 11:00,2,1.910,ACTIVE,213.51,349.56,60.012,1564153204,"201051344001145","174011545737251",28.27,31.30,0,321.01,386.23,54.7,50.9,0.446,1391096.9,1391096.9,9547,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153222,697356.00
07/26/2019 11:00,2,1.939,ACTIVE,213.51,349.86,59.985,1564153204,"201051344000438","174011545737251",28.57,32.20,0,320.41,386.83,56.2,52.3,0.460,1384603.3,1384603.3,9521,0,0,0,L,1122011218,1,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153223,697357.00
07/26/2019 11:00,2,2.002,ACTIVE,213.29,349.26,60.012,1564153204,"201051344001135","174011545737251",28.21,31.80,0,320.71,385.03,57.2,53.3,0.460,1372251.0,1372251.0,9514,0,0,0,L,1122011218,1,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153224,697358.00
07/26/2019 11:00,2,1.898,ACTIVE,213.06,349.56,60.022,1564153204,"201051344000983","174011545737251",28.63,32.00,0,318.61,386.53,55.1,51.3,0.468,1387803.2,1387803.2,9521,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153225,697359.00
07/26/2019 11:00,2,1.973,ACTIVE,213.74,350.17,60.012,1564153204,"201051344001203","174011545737251",28.33,30.50,0,319.21,387.74,56.6,52.7,0.482,1380334.4,1380334.4,9536,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153226,697360.00
07/26/2019 11:00,2,1.869,ACTIVE,213.06,348.06,60.006,1564153204,"201051344001230","174011545737251",28.84,32.20,0,317.40,385.63,54.6,50.8,0.455,1374799.4,1374799.4,9559,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153227,697361.00
07/26/2019 11:00,2,1.961,ACTIVE,212.61,349.26,60.012,1564153204,"201051344000646","174011545737251",28.33,32.60,0,317.70,385.63,56.3,52.4,0.464,1368802.4,1368802.4,9536,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153228,697362.00
07/26/2019 11:00,2,1.910,ACTIVE,212.83,348.96,60.001,1564153204,"201051344000867","174011545737251",28.43,32.00,0,318.61,385.93,55.0,51.2,0.446,1364979.7,1364979.7,9527,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153229,697363.00
07/26/2019 11:00,2,1.881,ACTIVE,213.06,350.47,60.028,1564153204,"201051344000633","174011545737251",28.43,32.00,0,319.51,387.44,54.2,50.4,0.464,1361752.1,1361752.1,9537,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153230,697364.00
07/26/2019 11:00,2,1.979,ACTIVE,212.83,348.96,60.028,1564153204,"201051344000955","174011545737251",28.27,32.40,0,318.00,384.73,56.7,52.8,0.468,1389537.9,1389537.9,9532,0,0,0,L,1122011218,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153231,697365.00
07/26/2019 11:00,2,1.869,ACTIVE,213.06,347.76,59.996,1564153204,"201051344000648","174011545737251",28.01,30.30,0,316.80,387.74,53.1,49.3,0.455,1375354.5,1375354.5,9519,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153232,697366.00
07/26/2019 11:00,2,1.871,ACTIVE,213.06,348.66,60.012,1564153204,"201051344000645","174011545737251",28.29,31.00,0,318.91,387.44,53.6,49.8,0.442,1381101.2,1381101.2,9524,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153233,697367.00
07/26/2019 11:00,2,1.902,ACTIVE,212.83,349.26,60.012,1564153204,"201051344000569","174011545737251",28.25,32.20,0,318.00,387.14,54.5,50.6,0.460,1398283.0,1398283.0,9522,0,0,0,L,1122011218,1,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153234,697368.00
07/26/2019 11:00,2,1.924,ACTIVE,212.83,353.17,60.012,1564153204,"179051228000119","174011545737251",28.75,33.80,0,321.01,390.44,56.0,52.1,0.477,184288.0,184288.0,9612,0,0,0,L,46974696,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564153234,697369.00
07/26/2019 11:15,2,2.953,ACTIVE,214.19,344.45,59.996,1564154104,"201051344000579","174011545737251",28.49,35.40,0,320.41,391.34,85.2,80.3,0.402,1399732.1,1399732.1,9528,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154105,697370.00
