ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 11:15,2,3.016,ACTIVE,214.41,345.06,59.959,1564154104,"201051344001025","174011545737251",28.49,34.30,0,323.11,393.75,87.1,82.1,0.398,1384945.7,1384945.7,9521,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154106,697371.00
07/26/2019 11:15,2,2.898,ACTIVE,214.64,347.46,60.012,1564154104,"201051344001093","174011545737251",28.84,31.80,0,319.21,392.85,84.7,79.8,0.393,1366687.1,1366687.1,9548,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154107,697372.00
07/26/2019 11:15,2,2.896,ACTIVE,214.19,344.15,60.006,1564154104,"201051344000458","174011545737251",28.17,36.50,0,317.70,389.24,82.6,77.8,0.398,1380316.1,1380316.1,9515,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154108,697373.00
07/26/2019 11:15,2,2.992,ACTIVE,213.96,343.85,60.017,1564154104,"201051344000890","174011545737251",28.17,34.80,0,321.31,394.05,85.4,80.5,0.393,1381953.3,1381953.3,9528,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154109,697374.00
07/26/2019 11:15,2,0.100,ACTIVE,213.96,299.97,59.964,1564154104,"201051344000988","174011545737251",22.19,29.00,0,287.65,319.21,2.3,0.3,0.000,1049099.9,1049099.9,9529,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154110,697375.00
07/26/2019 11:15,2,2.930,ACTIVE,214.87,345.96,59.996,1564154104,"201051344000582","174011545737251",28.21,31.30,0,318.30,394.05,83.7,78.9,0.398,1359086.8,1359086.8,9516,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154111,697376.00
07/26/2019 11:15,2,2.961,ACTIVE,213.74,344.45,59.996,1564154104,"201051344000868","174011545737251",27.97,32.00,0,317.10,392.25,83.9,79.0,0.389,1367081.0,1367081.0,9516,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154112,697377.00
07/26/2019 11:15,2,2.830,ACTIVE,214.41,345.96,60.028,1564154104,"201051344000576","174011545737251",28.51,32.60,0,319.51,391.94,81.7,76.9,0.376,1383118.0,1383118.0,9542,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154112,697378.00
07/26/2019 11:15,2,2.967,ACTIVE,214.19,345.06,60.022,1564154104,"201051344001158","174011545737251",27.73,33.50,0,318.00,391.34,83.3,78.5,0.393,1360585.0,1360585.0,9515,0,0,0,L,1122011218,1,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154113,697379.00
07/26/2019 11:15,2,2.904,ACTIVE,214.41,344.76,59.964,1564154104,"201051344000917","174011545737251",28.29,35.20,0,318.61,390.44,83.2,78.4,0.376,1376285.3,1376285.3,9546,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154114,697380.00
07/26/2019 11:15,2,3.008,ACTIVE,214.19,349.26,60.006,1564154104,"201051344000417","174011545737251",18.09,34.50,0,319.21,385.33,55.1,51.3,0.451,1087203.6,1087203.6,9550,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154115,697381.00
07/26/2019 11:15,2,2.955,ACTIVE,214.19,345.36,60.006,1564154104,"201051344000685","174011545737251",28.09,33.50,0,317.10,392.85,84.1,79.2,0.415,1382264.6,1382264.6,9529,0,0,0,L,1122011218,1,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154116,697382.00
07/26/2019 11:15,2,2.992,ACTIVE,214.87,345.96,60.012,1564154104,"201051344000651","174011545737251",28.37,32.60,0,323.72,392.55,86.0,81.1,0.398,1376715.5,1376715.5,9522,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154117,697383.00
07/26/2019 11:15,2,2.926,ACTIVE,213.29,343.85,60.006,1564154104,"201051344000594","174011545737251",28.49,34.30,0,308.99,392.25,84.5,79.6,0.398,1386608.4,1386608.4,9523,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154118,697384.00
07/26/2019 11:15,2,2.955,ACTIVE,214.19,344.76,59.990,1564154104,"201051344000469","174011545737251",28.43,31.80,0,316.80,391.64,85.1,80.2,0.415,1366840.1,1366840.1,9532,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154119,697385.00
07/26/2019 11:15,2,3.061,ACTIVE,214.64,346.26,60.006,1564154104,"201051344000585","174011545737251",28.41,33.00,0,322.81,391.94,88.0,83.1,0.411,1392366.5,1392366.5,9517,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154120,697386.00
07/26/2019 11:15,2,2.955,ACTIVE,214.87,346.26,59.980,1564154104,"201051344000853","174011545737251",28.45,34.80,0,321.91,391.34,85.2,80.3,0.393,1389582.6,1389582.6,9529,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154121,697387.00
07/26/2019 11:15,2,2.939,ACTIVE,214.19,345.36,59.990,1564154104,"201051344001145","174011545737251",28.65,33.00,0,319.21,392.55,85.3,80.5,0.398,1391116.5,1391116.5,9548,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154122,697388.00
07/26/2019 11:15,2,3.018,ACTIVE,214.41,346.26,60.017,1564154104,"201051344000438","174011545737251",28.71,34.50,0,318.91,394.35,87.8,82.8,0.407,1384623.3,1384623.3,9522,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154123,697389.00
07/26/2019 11:15,2,3.113,ACTIVE,214.41,344.76,60.017,1564154104,"201051344001135","174011545737251",28.37,34.00,0,323.41,391.34,89.5,84.4,0.398,1372271.3,1372271.3,9515,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154124,697390.00
07/26/2019 11:15,2,3.055,ACTIVE,214.41,345.06,59.990,1564154104,"201051344000983","174011545737251",28.67,33.80,0,317.70,391.34,88.7,83.7,0.420,1387822.9,1387822.9,9522,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154125,697391.00
07/26/2019 11:15,2,3.160,ACTIVE,214.64,346.56,59.990,1564154104,"201051344001203","174011545737251",28.57,33.00,0,324.02,393.15,91.4,86.3,0.438,1380354.7,1380354.7,9537,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154126,697392.00
07/26/2019 11:15,2,3.148,ACTIVE,213.96,344.76,60.033,1564154104,"201051344001230","174011545737251",28.47,33.50,0,317.70,393.15,90.8,85.7,0.433,1374819.1,1374819.1,9560,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154126,697393.00
07/26/2019 11:15,2,3.391,ACTIVE,213.96,346.26,60.043,1564154104,"201051344000646","174011545737251",28.71,34.50,0,318.91,393.45,98.7,93.3,0.468,1368822.4,1368822.4,9537,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154127,697394.00
07/26/2019 11:15,2,4.107,ACTIVE,215.09,347.46,60.017,1564154104,"201051344000867","174011545737251",28.69,33.80,0,318.00,391.94,119.3,113.3,0.566,1364999.5,1364999.5,9528,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154128,697395.00
07/26/2019 11:15,2,4.752,ACTIVE,215.77,352.57,60.006,1564154104,"201051344000633","174011545737251",27.65,33.30,0,319.21,390.44,133.2,126.6,0.632,1361771.7,1361771.7,9538,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154129,697396.00
07/26/2019 11:15,2,5.176,ACTIVE,215.54,350.77,59.980,1564154104,"201051344000955","174011545737251",27.14,35.60,0,319.21,393.15,142.6,135.7,0.703,1389558.2,1389558.2,9533,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154130,697397.00
07/26/2019 11:15,2,5.549,ACTIVE,217.13,355.88,59.990,1564154104,"201051344000648","174011545737251",28.55,31.80,0,316.80,391.34,160.5,153.0,0.756,1375373.8,1375373.8,9520,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154131,697398.00
07/26/2019 11:15,2,5.725,ACTIVE,217.35,356.78,60.017,1564154104,"201051344000645","174011545737251",28.78,32.40,0,317.70,391.94,166.9,159.2,0.769,1381120.6,1381120.6,9525,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154132,697399.00
07/26/2019 11:15,2,5.959,ACTIVE,217.58,359.18,60.001,1564154104,"201051344000569","174011545737251",28.73,34.00,0,316.80,394.05,173.2,165.3,0.813,1398302.6,1398302.6,9523,0,0,0,L,1122011218,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154133,697400.00
07/26/2019 11:15,2,5.986,ACTIVE,217.35,363.39,60.001,1564154104,"179051228000119","174011545737251",28.86,36.00,0,317.10,401.86,174.9,166.9,0.831,184308.1,184308.1,9613,0,0,0,L,46974696,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564154134,697401.00
07/26/2019 11:30,2,0.934,ACTIVE,211.70,338.14,59.996,1564155004,"201051344000579","174011545737251",27.75,33.80,0,318.30,395.85,26.3,23.5,0.199,1399745.1,1399745.1,9529,0,0,0,L,1122011218,1,120.42,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155005,697402.00
07/26/2019 11:30,2,0.914,ACTIVE,212.16,337.54,60.001,1564155004,"201051344001025","174011545737251",28.05,32.40,0,318.91,396.45,26.0,23.1,0.199,1384958.8,1384958.8,9522,0,0,0,L,1122011218,1,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155006,697403.00
07/26/2019 11:30,2,0.887,ACTIVE,212.38,338.74,59.959,1564155004,"201051344001093","174011545737251",27.53,30.30,0,317.40,398.56,24.7,21.9,0.186,1366699.8,1366699.8,9549,0,0,0,L,1122011218,1,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155007,697404.00
07/26/2019 11:30,2,0.889,ACTIVE,211.70,338.44,60.017,1564155004,"201051344000458","174011545737251",27.45,33.80,0,316.50,394.35,24.8,22.0,0.194,1380328.5,1380328.5,9516,0,0,0,L,1122011218,1,120.88,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155008,697405.00
07/26/2019 11:30,2,0.922,ACTIVE,212.16,339.04,59.990,1564155004,"201051344000890","174011545737251",27.63,32.80,0,318.61,399.16,25.8,23.0,0.194,1381966.2,1381966.2,9529,0,0,0,L,1122011218,1,121.55,120.42,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155009,697406.00
07/26/2019 11:30,2,0.098,ACTIVE,211.70,296.66,59.996,1564155004,"201051344000988","174011545737251",21.13,29.00,0,293.06,317.70,2.1,0.1,0.000,1049100.0,1049100.0,9530,0,0,0,L,1122011218,1,120.20,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155010,697407.00
07/26/2019 11:30,2,0.875,ACTIVE,212.61,339.65,59.990,1564155004,"201051344000582","174011545737251",27.45,29.80,0,316.20,398.56,24.4,21.6,0.194,1359099.3,1359099.3,9517,0,0,0,L,1122011218,1,121.55,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155011,697408.00
07/26/2019 11:30,2,0.920,ACTIVE,211.48,338.14,59.990,1564155004,"201051344000868","174011545737251",27.10,30.30,0,317.10,396.15,25.3,22.5,0.194,1367093.7,1367093.7,9517,0,0,0,L,1122011218,1,120.42,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155012,697409.00
07/26/2019 11:30,2,0.867,ACTIVE,212.16,339.65,59.996,1564155004,"201051344000576","174011545737251",27.33,31.50,0,313.80,395.55,24.0,21.3,0.199,1383130.2,1383130.2,9543,0,0,0,L,1122011218,1,120.88,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155013,697410.00
07/26/2019 11:30,2,0.904,ACTIVE,211.70,338.14,60.006,1564155004,"201051344001158","174011545737251",27.00,32.00,0,317.10,394.95,24.8,22.0,0.199,1360597.6,1360597.6,9516,0,0,0,L,1122011218,1,120.42,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155013,697411.00
07/26/2019 11:30,2,0.855,ACTIVE,212.16,340.25,60.001,1564155004,"201051344000917","174011545737251",27.81,32.40,0,319.21,395.25,24.1,21.4,0.190,1376297.7,1376297.7,9547,0,0,0,L,1122011218,1,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155014,697412.00
07/26/2019 11:30,2,0.912,ACTIVE,212.16,336.64,59.996,1564155004,"201051344000417","174011545737251",17.93,33.80,0,318.00,387.74,16.6,14.1,0.119,1087211.7,1087211.7,9551,0,0,0,L,1122011218,1,121.33,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155015,697413.00
07/26/2019 11:30,2,0.854,ACTIVE,212.38,338.14,60.043,1564155004,"201051344000685","174011545737251",27.65,31.80,0,314.40,397.66,23.9,21.2,0.203,1382277.0,1382277.0,9530,0,0,0,L,1122011218,1,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155016,697414.00
07/26/2019 11:30,2,0.881,ACTIVE,212.61,339.34,59.996,1564155004,"201051344000651","174011545737251",27.77,30.50,0,319.51,396.45,24.8,22.0,0.190,1376728.2,1376728.2,9523,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155017,697415.00
07/26/2019 11:30,2,0.887,ACTIVE,211.25,337.84,60.001,1564155004,"201051344000594","174011545737251",27.47,33.00,0,316.20,397.05,24.7,21.9,0.190,1386620.9,1386620.9,9524,0,0,0,L,1122011218,1,120.42,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155018,697416.00
07/26/2019 11:30,2,0.865,ACTIVE,211.70,338.44,60.001,1564155004,"201051344000469","174011545737251",28.05,30.00,0,314.40,396.45,24.6,21.9,0.208,1366852.7,1366852.7,9533,0,0,0,L,1122011218,1,120.20,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155019,697417.00
07/26/2019 11:30,2,0.951,ACTIVE,212.61,340.85,59.959,1564155004,"201051344000585","174011545737251",27.75,31.50,0,318.00,397.05,26.8,23.9,0.208,1392379.6,1392379.6,9518,0,0,0,L,1122011218,1,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155020,697418.00
07/26/2019 11:30,2,0.881,ACTIVE,212.38,339.95,59.996,1564155004,"201051344000853","174011545737251",27.31,32.60,0,319.21,394.95,24.4,21.6,0.190,1389594.9,1389594.9,9530,0,0,0,L,1122011218,1,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155021,697419.00
07/26/2019 11:30,2,0.873,ACTIVE,212.61,339.34,60.043,1564155004,"201051344001145","174011545737251",27.53,31.30,0,318.30,397.35,24.4,21.6,0.181,1391128.9,1391128.9,9549,0,0,0,L,1122011218,1,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155022,697420.00
07/26/2019 11:30,2,0.893,ACTIVE,212.38,338.74,59.996,1564155004,"201051344000438","174011545737251",27.55,32.80,0,316.50,396.75,24.9,22.1,0.190,1384635.9,1384635.9,9523,0,0,0,L,1122011218,1,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155023,697421.00
07/26/2019 11:30,2,0.936,ACTIVE,211.93,338.14,60.022,1564155004,"201051344001135","174011545737251",27.77,32.00,0,318.30,395.85,26.3,23.5,0.194,1372284.2,1372284.2,9516,0,0,0,L,1122011218,1,121.33,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155024,697422.00
07/26/2019 11:30,2,0.912,ACTIVE,211.70,337.84,60.017,1564155004,"201051344000983","174011545737251",27.47,32.20,0,317.70,394.35,25.4,22.6,0.194,1387835.4,1387835.4,9523,0,0,0,L,1122011218,1,120.65,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155025,697423.00
07/26/2019 11:30,2,0.889,ACTIVE,212.38,339.34,60.012,1564155004,"201051344001203","174011545737251",27.91,31.00,0,318.00,398.26,25.2,22.4,0.212,1380367.5,1380367.5,9538,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155025,697424.00
07/26/2019 11:30,2,0.863,ACTIVE,212.16,337.54,59.990,1564155004,"201051344001230","174011545737251",27.45,32.20,0,315.30,398.86,24.1,21.3,0.186,1374831.4,1374831.4,9561,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155026,697425.00
07/26/2019 11:30,2,0.906,ACTIVE,211.70,338.74,60.006,1564155004,"201051344000646","174011545737251",27.25,32.80,0,317.10,399.76,25.0,22.2,0.194,1368835.0,1368835.0,9538,0,0,0,L,1122011218,1,121.55,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155027,697426.00
07/26/2019 11:30,2,0.895,ACTIVE,211.70,337.24,60.006,1564155004,"201051344000867","174011545737251",27.45,32.00,0,317.10,395.85,24.9,22.1,0.186,1365011.9,1365011.9,9529,0,0,0,L,1122011218,1,120.88,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155028,697427.00
07/26/2019 11:30,2,0.861,ACTIVE,211.93,339.65,59.996,1564155004,"201051344000633","174011545737251",27.67,32.00,0,318.91,394.35,24.2,21.4,0.190,1361783.9,1361783.9,9539,0,0,0,L,1122011218,1,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155029,697428.00
07/26/2019 11:30,2,0.900,ACTIVE,211.93,338.44,60.038,1564155004,"201051344000955","174011545737251",27.81,32.60,0,317.70,398.26,25.4,22.6,0.199,1389570.8,1389570.8,9534,0,0,0,L,1122011218,1,121.10,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155030,697429.00
07/26/2019 11:30,2,0.869,ACTIVE,211.93,338.14,59.996,1564155004,"201051344000648","174011545737251",26.92,30.30,0,316.20,394.95,23.7,21.0,0.190,1375385.7,1375385.7,9521,0,0,0,L,1122011218,1,120.20,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155031,697430.00
07/26/2019 11:30,2,0.852,ACTIVE,211.93,338.14,60.012,1564155004,"201051344000645","174011545737251",27.33,31.00,0,316.80,395.25,23.6,20.9,0.181,1381132.5,1381132.5,9526,0,0,0,L,1122011218,1,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155032,697431.00
07/26/2019 11:30,2,0.875,ACTIVE,211.48,337.24,59.985,1564155004,"201051344000569","174011545737251",27.51,32.20,0,316.50,396.15,24.4,21.6,0.194,1398314.7,1398314.7,9524,0,0,0,L,1122011218,1,119.97,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155033,697432.00
07/26/2019 11:30,2,0.926,ACTIVE,211.70,341.15,59.996,1564155004,"179051228000119","174011545737251",27.45,34.00,0,317.70,397.66,25.8,22.9,0.190,184320.5,184320.5,9614,0,0,0,L,46974696,1,120.65,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155034,697433.00
07/26/2019 11:45,2,1.330,ACTIVE,212.61,344.45,60.028,1564155904,"201051344000579","174011545737251",28.21,32.40,0,327.32,368.20,38.1,34.8,0.305,1399753.0,1399753.0,9530,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155905,697434.00
07/26/2019 11:45,2,1.387,ACTIVE,213.29,345.36,60.033,1564155904,"201051344001025","174011545737251",28.01,30.80,0,327.32,371.21,39.4,36.1,0.309,1384966.8,1384966.8,9523,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155906,697435.00
07/26/2019 11:45,2,1.326,ACTIVE,213.29,345.96,60.033,1564155904,"201051344001093","174011545737251",28.59,29.00,0,327.62,370.90,38.5,35.2,0.305,1366707.6,1366707.6,9550,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155907,697436.00
07/26/2019 11:45,2,1.283,ACTIVE,212.38,343.25,59.980,1564155904,"201051344000458","174011545737251",28.11,32.20,0,328.82,367.90,36.5,33.4,0.305,1380336.0,1380336.0,9517,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155908,697437.00
07/26/2019 11:45,2,1.369,ACTIVE,213.06,344.45,60.017,1564155904,"201051344000890","174011545737251",28.27,31.50,0,327.62,370.60,39.2,35.9,0.314,1381974.2,1381974.2,9530,0,0,0,L,1122011218,1,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155909,697438.00
07/26/2019 11:45,2,0.100,ACTIVE,212.38,298.77,60.028,1564155904,"201051344000988","174011545737251",21.71,28.00,0,291.85,301.77,2.2,0.2,0.000,1049100.0,1049100.0,9531,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155910,697439.00
07/26/2019 11:45,2,1.322,ACTIVE,213.74,346.26,60.017,1564155904,"201051344000582","174011545737251",28.39,28.80,0,326.42,371.51,38.0,34.8,0.309,1359107.0,1359107.0,9518,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155911,697440.00
07/26/2019 11:45,2,1.330,ACTIVE,212.16,343.55,60.022,1564155904,"201051344000868","174011545737251",28.01,29.00,0,326.72,368.20,37.8,34.5,0.296,1367101.4,1367101.4,9518,0,0,0,L,1122011218,1,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155912,697441.00
07/26/2019 11:45,2,1.279,ACTIVE,212.83,344.45,60.022,1564155904,"201051344000576","174011545737251",28.11,30.30,0,327.32,368.50,36.5,33.3,0.296,1383137.6,1383137.6,9544,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155913,697442.00
07/26/2019 11:45,2,1.328,ACTIVE,212.61,344.15,60.049,1564155904,"201051344001158","174011545737251",27.87,30.50,0,327.62,368.80,37.5,34.3,0.309,1360605.2,1360605.2,9517,0,0,0,L,1122011218,1,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155914,697443.00
07/26/2019 11:45,2,1.379,ACTIVE,213.29,345.96,60.028,1564155904,"201051344000917","174011545737251",27.87,30.80,0,326.72,370.00,38.9,35.6,0.314,1376305.5,1376305.5,9548,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155915,697444.00
07/26/2019 11:45,2,1.385,ACTIVE,213.29,342.35,60.028,1564155904,"201051344000417","174011545737251",18.33,32.40,0,327.32,358.58,25.7,22.9,0.203,1087216.7,1087216.7,9552,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155916,697445.00
07/26/2019 11:45,2,1.342,ACTIVE,213.29,346.26,60.049,1564155904,"201051344000685","174011545737251",28.17,30.50,0,326.12,370.90,38.3,35.1,0.331,1382284.7,1382284.7,9531,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155917,697446.00
07/26/2019 11:45,2,1.381,ACTIVE,213.51,346.56,60.017,1564155904,"201051344000651","174011545737251",28.15,29.00,0,328.52,371.81,39.4,36.1,0.318,1376736.1,1376736.1,9524,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155918,697447.00
07/26/2019 11:45,2,1.320,ACTIVE,212.16,342.95,60.028,1564155904,"201051344000594","174011545737251",28.49,31.80,0,325.82,369.70,38.1,34.9,0.305,1386628.6,1386628.6,9525,0,0,0,L,1122011218,1,120.65,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155918,697448.00
07/26/2019 11:45,2,1.320,ACTIVE,212.61,344.76,60.022,1564155904,"201051344000469","174011545737251",28.43,28.80,0,326.72,369.10,38.0,34.8,0.323,1366860.3,1366860.3,9534,0,0,0,L,1122011218,1,120.42,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155919,697449.00
07/26/2019 11:45,2,1.459,ACTIVE,213.51,346.56,60.033,1564155904,"201051344000585","174011545737251",28.21,30.00,0,328.52,371.81,41.7,38.4,0.340,1392388.0,1392388.0,9519,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155920,697450.00
07/26/2019 11:45,2,1.350,ACTIVE,213.06,345.06,60.033,1564155904,"201051344000853","174011545737251",27.89,31.30,0,327.62,370.00,38.1,34.9,0.314,1389602.5,1389602.5,9531,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155921,697451.00
07/26/2019 11:45,2,1.395,ACTIVE,213.51,345.36,60.022,1564155904,"201051344001145","174011545737251",28.07,30.00,0,327.62,370.90,39.6,36.3,0.323,1391136.7,1391136.7,9550,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155922,697452.00
07/26/2019 11:45,2,1.373,ACTIVE,213.29,346.26,60.022,1564155904,"201051344000438","174011545737251",28.49,31.50,0,328.52,370.90,39.6,36.3,0.318,1384643.8,1384643.8,9524,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155923,697453.00
07/26/2019 11:45,2,1.436,ACTIVE,212.83,345.36,60.028,1564155904,"201051344001135","174011545737251",28.29,30.30,0,327.92,370.90,41.2,37.8,0.323,1372292.4,1372292.4,9517,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155924,697454.00
07/26/2019 11:45,2,1.377,ACTIVE,212.61,344.45,60.022,1564155904,"201051344000983","174011545737251",27.99,30.80,0,326.42,368.50,39.0,35.8,0.323,1387843.2,1387843.2,9524,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155925,697455.00
07/26/2019 11:45,2,1.422,ACTIVE,213.51,345.36,60.033,1564155904,"201051344001203","174011545737251",28.21,29.50,0,327.32,372.41,40.7,37.3,0.331,1380375.5,1380375.5,9539,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155926,697456.00
07/26/2019 11:45,2,1.383,ACTIVE,212.83,345.06,60.038,1564155904,"201051344001230","174011545737251",28.47,30.50,0,326.72,369.40,40.0,36.6,0.323,1374839.2,1374839.2,9562,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155927,697457.00
07/26/2019 11:45,2,1.416,ACTIVE,212.61,345.96,60.033,1564155904,"201051344000646","174011545737251",28.17,31.50,0,326.72,370.30,40.5,37.1,0.336,1368843.0,1368843.0,9539,0,0,0,L,1122011218,1,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155928,697458.00
07/26/2019 11:45,2,1.363,ACTIVE,212.61,342.95,60.033,1564155904,"201051344000867","174011545737251",28.37,30.80,0,326.72,367.30,39.2,35.9,0.314,1365019.7,1365019.7,9530,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155929,697459.00
07/26/2019 11:45,2,1.346,ACTIVE,213.06,345.96,60.028,1564155904,"201051344000633","174011545737251",28.31,30.50,0,327.32,369.40,38.6,35.3,0.314,1361791.5,1361791.5,9540,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155930,697460.00
07/26/2019 11:45,2,1.418,ACTIVE,212.83,345.96,60.028,1564155904,"201051344000955","174011545737251",28.35,31.00,0,327.62,370.00,40.8,37.4,0.336,1389578.9,1389578.9,9535,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155931,697461.00
07/26/2019 11:45,2,1.338,ACTIVE,212.83,344.76,60.033,1564155904,"201051344000648","174011545737251",27.83,29.30,0,327.92,368.50,37.8,34.5,0.314,1375393.1,1375393.1,9522,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155931,697462.00
07/26/2019 11:45,2,1.328,ACTIVE,212.83,345.06,60.012,1564155904,"201051344000645","174011545737251",28.23,30.00,0,327.32,368.50,38.0,34.8,0.305,1381140.0,1381140.0,9527,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155932,697463.00
07/26/2019 11:45,2,1.365,ACTIVE,212.38,344.45,60.065,1564155904,"201051344000569","174011545737251",28.39,31.00,0,326.12,368.80,39.4,36.1,0.323,1398322.4,1398322.4,9525,0,0,0,L,1122011218,1,120.42,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155933,697464.00
07/26/2019 11:45,2,1.426,ACTIVE,212.61,348.36,60.033,1564155904,"179051228000119","174011545737251",28.05,32.60,0,327.02,371.81,40.6,37.2,0.327,184328.6,184328.6,9615,0,0,0,L,46974696,1,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564155934,697465.00
07/26/2019 12:00,2,1.025,ACTIVE,212.61,340.85,60.033,1564156804,"201051344000579","174011545737251",28.23,32.00,0,320.71,386.23,29.4,26.4,0.225,1399762.8,1399762.8,9531,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156805,697466.00
07/26/2019 12:00,2,1.049,ACTIVE,213.29,342.35,60.043,1564156804,"201051344001025","174011545737251",28.07,30.00,0,321.31,387.74,29.9,26.9,0.225,1384977.0,1384977.0,9524,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156806,697467.00
07/26/2019 12:00,2,1.025,ACTIVE,213.51,344.15,60.038,1564156804,"201051344001093","174011545737251",28.11,28.30,0,320.11,388.64,29.2,26.3,0.225,1366717.5,1366717.5,9551,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156807,697468.00
07/26/2019 12:00,2,0.969,ACTIVE,212.38,340.55,60.033,1564156804,"201051344000458","174011545737251",28.11,31.80,0,319.21,387.14,27.6,24.8,0.221,1380345.3,1380345.3,9518,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156808,697469.00
07/26/2019 12:00,2,1.057,ACTIVE,213.06,342.35,60.054,1564156804,"201051344000890","174011545737251",27.81,30.80,0,320.71,388.64,29.8,26.8,0.230,1381984.2,1381984.2,9531,0,0,0,L,1122011218,1,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156809,697470.00
07/26/2019 12:00,2,0.096,ACTIVE,212.38,298.77,60.033,1564156804,"201051344000988","174011545737251",21.35,28.00,0,294.56,316.50,2.1,0.1,0.000,1049100.1,1049100.1,9532,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156810,697471.00
07/26/2019 12:00,2,1.014,ACTIVE,213.74,343.55,60.043,1564156804,"201051344000582","174011545737251",27.71,28.30,0,318.91,390.44,28.4,25.5,0.225,1359116.7,1359116.7,9519,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156811,697472.00
07/26/2019 12:00,2,1.008,ACTIVE,212.38,341.45,60.028,1564156804,"201051344000868","174011545737251",27.89,28.50,0,319.21,385.93,28.5,25.6,0.221,1367111.0,1367111.0,9519,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156812,697473.00
07/26/2019 12:00,2,0.963,ACTIVE,213.06,342.05,60.022,1564156804,"201051344000576","174011545737251",27.69,29.80,0,318.91,388.34,27.1,24.2,0.217,1383146.8,1383146.8,9545,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156813,697474.00
07/26/2019 12:00,2,1.004,ACTIVE,212.61,341.75,60.033,1564156804,"201051344001158","174011545737251",27.53,30.00,0,319.21,387.14,28.0,25.1,0.225,1360614.7,1360614.7,9518,0,0,0,L,1122011218,1,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156814,697475.00
07/26/2019 12:00,2,1.010,ACTIVE,213.51,343.55,60.033,1564156804,"201051344000917","174011545737251",27.97,30.00,0,321.31,387.74,28.6,25.7,0.221,1376315.3,1376315.3,9549,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156815,697476.00
07/26/2019 12:00,2,1.031,ACTIVE,213.51,340.25,60.001,1564156804,"201051344000417","174011545737251",18.31,31.50,0,330.33,382.63,19.2,16.6,0.146,1087223.0,1087223.0,9553,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156815,697477.00
07/26/2019 12:00,2,0.994,ACTIVE,213.51,343.25,60.033,1564156804,"201051344000685","174011545737251",27.73,29.80,0,318.30,388.04,28.0,25.1,0.243,1382294.3,1382294.3,9532,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156816,697478.00
07/26/2019 12:00,2,1.025,ACTIVE,213.51,343.85,60.033,1564156804,"201051344000651","174011545737251",27.63,28.50,0,322.21,388.94,28.8,25.9,0.225,1376746.0,1376746.0,9525,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156817,697479.00
07/26/2019 12:00,2,0.994,ACTIVE,212.38,341.15,60.043,1564156804,"201051344000594","174011545737251",27.85,31.00,0,317.70,385.03,28.1,25.2,0.221,1386638.1,1386638.1,9526,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156818,697480.00
07/26/2019 12:00,2,0.988,ACTIVE,212.83,342.05,60.038,1564156804,"201051344000469","174011545737251",27.87,28.30,0,317.40,388.34,27.9,25.0,0.225,1366869.8,1366869.8,9535,0,0,0,L,1122011218,1,120.65,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156819,697481.00
07/26/2019 12:00,2,1.070,ACTIVE,213.29,343.55,60.038,1564156804,"201051344000585","174011545737251",28.21,29.50,0,320.41,387.44,30.6,27.6,0.234,1392398.4,1392398.4,9520,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156820,697482.00
07/26/2019 12:00,2,0.986,ACTIVE,213.06,342.35,60.043,1564156804,"201051344000853","174011545737251",27.73,30.80,0,321.61,387.44,27.7,24.8,0.217,1389612.0,1389612.0,9532,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156821,697483.00
07/26/2019 12:00,2,1.018,ACTIVE,213.51,343.25,60.054,1564156804,"201051344001145","174011545737251",27.81,29.50,0,321.31,388.04,28.7,25.8,0.221,1391146.5,1391146.5,9551,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156822,697484.00
07/26/2019 12:00,2,1.010,ACTIVE,213.51,343.25,60.038,1564156804,"201051344000438","174011545737251",28.09,30.80,0,319.81,388.04,28.8,25.8,0.225,1384653.7,1384653.7,9525,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156823,697485.00
07/26/2019 12:00,2,1.061,ACTIVE,213.06,342.35,60.038,1564156804,"201051344001135","174011545737251",28.03,29.50,0,321.61,386.83,30.1,27.2,0.225,1372302.6,1372302.6,9518,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156824,697486.00
07/26/2019 12:00,2,1.004,ACTIVE,212.61,341.45,60.038,1564156804,"201051344000983","174011545737251",28.05,30.30,0,320.11,388.34,28.6,25.6,0.221,1387852.8,1387852.8,9525,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156825,697487.00
07/26/2019 12:00,2,1.041,ACTIVE,213.51,342.05,60.028,1564156804,"201051344001203","174011545737251",27.77,29.00,0,318.91,389.54,29.3,26.4,0.234,1380385.5,1380385.5,9540,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156826,697488.00
07/26/2019 12:00,2,1.004,ACTIVE,213.06,342.05,60.081,1564156804,"201051344001230","174011545737251",28.05,29.80,0,318.61,386.83,28.5,25.6,0.221,1374849.0,1374849.0,9563,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156827,697489.00
07/26/2019 12:00,2,1.020,ACTIVE,212.83,342.35,60.054,1564156804,"201051344000646","174011545737251",28.09,30.80,0,319.21,386.83,29.0,26.1,0.230,1368852.9,1368852.9,9540,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156828,697490.00
07/26/2019 12:00,2,1.000,ACTIVE,212.61,340.55,60.043,1564156804,"201051344000867","174011545737251",27.93,30.30,0,319.51,385.63,28.3,25.4,0.221,1365029.3,1365029.3,9531,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156828,697491.00
07/26/2019 12:00,2,0.984,ACTIVE,212.61,342.05,60.043,1564156804,"201051344000633","174011545737251",27.65,29.80,0,320.11,387.44,27.6,24.7,0.221,1361800.9,1361800.9,9541,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156829,697492.00
07/26/2019 12:00,2,1.029,ACTIVE,212.83,342.35,60.033,1564156804,"201051344000955","174011545737251",28.01,30.00,0,318.91,386.23,29.2,26.3,0.230,1389588.8,1389588.8,9536,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156830,697493.00
07/26/2019 12:00,2,0.959,ACTIVE,212.61,340.85,60.043,1564156804,"201051344000648","174011545737251",27.77,28.80,0,317.40,389.24,27.0,24.1,0.217,1375402.3,1375402.3,9523,0,0,0,L,1122011218,1,120.65,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156831,697494.00
07/26/2019 12:00,2,0.953,ACTIVE,212.83,341.45,60.043,1564156804,"201051344000645","174011545737251",27.83,29.50,0,320.41,387.74,26.9,24.0,0.212,1381149.2,1381149.2,9528,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156833,697495.00
07/26/2019 12:00,2,0.977,ACTIVE,212.38,340.85,60.043,1564156804,"201051344000569","174011545737251",28.07,30.50,0,319.51,388.04,27.8,24.9,0.217,1398331.9,1398331.9,9526,0,0,0,L,1122011218,1,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156833,697496.00
07/26/2019 12:00,2,1.023,ACTIVE,212.61,344.45,60.033,1564156804,"179051228000119","174011545737251",28.11,32.20,0,318.30,391.64,29.2,26.2,0.225,184338.3,184338.3,9616,0,0,0,L,46974696,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564156834,697497.00
07/26/2019 12:15,2,0.732,ACTIVE,212.38,338.44,59.985,1564157704,"201051344000579","174011545737251",28.05,31.00,0,329.13,354.97,20.8,18.2,0.146,1399767.9,1399767.9,9532,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157705,697498.00
07/26/2019 12:15,2,0.738,ACTIVE,213.29,339.65,60.012,1564157704,"201051344001025","174011545737251",27.67,29.00,0,330.03,357.38,20.7,18.1,0.150,1384982.2,1384982.2,9525,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157706,697499.00
07/26/2019 12:15,2,0.707,ACTIVE,213.51,341.15,60.006,1564157704,"201051344001093","174011545737251",27.77,28.00,0,330.63,357.08,19.9,17.3,0.141,1366722.5,1366722.5,9552,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157707,697500.00
07/26/2019 12:15,2,0.699,ACTIVE,212.38,338.44,60.006,1564157704,"201051344000458","174011545737251",27.57,30.80,0,328.82,354.07,19.6,16.9,0.146,1380350.1,1380350.1,9519,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157708,697501.00
07/26/2019 12:15,2,0.744,ACTIVE,213.06,339.65,60.001,1564157704,"201051344000890","174011545737251",27.45,30.00,0,330.33,357.68,20.8,18.1,0.146,1381989.4,1381989.4,9532,0,0,0,L,1122011218,1,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157709,697502.00
07/26/2019 12:15,2,0.098,ACTIVE,212.38,298.17,60.001,1564157704,"201051344000988","174011545737251",21.03,27.50,0,293.36,299.97,2.1,0.1,0.000,1049100.1,1049100.1,9533,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157710,697503.00
07/26/2019 12:15,2,0.705,ACTIVE,213.74,340.85,60.001,1564157704,"201051344000582","174011545737251",27.47,27.50,0,330.93,357.38,19.6,17.0,0.146,1359121.6,1359121.6,9520,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157711,697504.00
07/26/2019 12:15,2,0.727,ACTIVE,212.16,338.14,60.001,1564157704,"201051344000868","174011545737251",27.43,28.00,0,329.43,354.67,20.2,17.6,0.146,1367116.0,1367116.0,9520,0,0,0,L,1122011218,1,120.65,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157712,697505.00
07/26/2019 12:15,2,0.676,ACTIVE,212.83,339.34,59.964,1564157704,"201051344000576","174011545737251",27.71,29.00,0,330.33,355.88,19.1,16.5,0.146,1383151.5,1383151.5,9546,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157713,697506.00
07/26/2019 12:15,2,0.709,ACTIVE,212.38,338.14,59.996,1564157704,"201051344001158","174011545737251",27.39,29.50,0,329.43,355.28,19.7,17.1,0.146,1360619.5,1360619.5,9519,0,0,0,L,1122011218,1,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157713,697507.00
07/26/2019 12:15,2,0.693,ACTIVE,213.29,340.55,60.033,1564157704,"201051344000917","174011545737251",27.99,29.30,0,329.73,356.78,19.7,17.1,0.141,1376320.2,1376320.2,9550,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157714,697508.00
07/26/2019 12:15,2,0.730,ACTIVE,213.29,339.04,59.985,1564157704,"201051344000417","174011545737251",18.23,30.50,0,330.33,350.77,13.5,11.1,0.093,1087226.2,1087226.2,9554,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157715,697509.00
07/26/2019 12:15,2,0.693,ACTIVE,213.51,341.45,59.969,1564157704,"201051344000685","174011545737251",27.15,29.30,0,330.63,357.38,19.1,16.5,0.159,1382299.0,1382299.0,9533,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157716,697510.00
07/26/2019 12:15,2,0.721,ACTIVE,213.51,340.25,59.996,1564157704,"201051344000651","174011545737251",27.51,28.00,0,331.83,357.08,20.1,17.5,0.150,1376750.9,1376750.9,9526,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157717,697511.00
07/26/2019 12:15,2,0.707,ACTIVE,212.16,337.54,59.975,1564157704,"201051344000594","174011545737251",27.71,30.30,0,327.92,354.37,19.9,17.3,0.150,1386643.0,1386643.0,9527,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157718,697512.00
07/26/2019 12:15,2,0.703,ACTIVE,212.38,339.34,59.985,1564157704,"201051344000469","174011545737251",27.83,27.80,0,329.43,354.07,19.8,17.2,0.159,1366874.7,1366874.7,9536,0,0,0,L,1122011218,1,120.65,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157719,697513.00
