ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 12:15,2,0.791,ACTIVE,213.51,341.45,59.943,1564157704,"201051344000585","174011545737251",27.35,28.80,0,330.33,357.08,21.9,19.2,0.159,1392403.8,1392403.8,9521,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157720,697514.00
07/26/2019 12:15,2,0.707,ACTIVE,212.83,340.25,60.001,1564157704,"201051344000853","174011545737251",27.45,29.80,0,331.53,355.88,19.7,17.1,0.141,1389616.8,1389616.8,9533,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157721,697515.00
07/26/2019 12:15,2,0.717,ACTIVE,213.51,340.85,60.012,1564157704,"201051344001145","174011545737251",27.27,28.80,0,331.83,357.08,19.8,17.2,0.146,1391151.4,1391151.4,9552,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157722,697516.00
07/26/2019 12:15,2,0.721,ACTIVE,213.51,340.25,60.001,1564157704,"201051344000438","174011545737251",27.71,29.80,0,330.63,357.68,20.3,17.7,0.146,1384658.6,1384658.6,9526,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157723,697517.00
07/26/2019 12:15,2,0.754,ACTIVE,213.06,339.34,59.985,1564157704,"201051344001135","174011545737251",28.19,28.80,0,330.03,355.58,21.6,18.9,0.141,1372307.9,1372307.9,9519,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157724,697518.00
07/26/2019 12:15,2,0.742,ACTIVE,212.38,337.54,59.980,1564157704,"201051344000983","174011545737251",27.57,29.50,0,328.52,354.37,20.8,18.1,0.150,1387857.9,1387857.9,9526,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157725,697519.00
07/26/2019 12:15,2,0.740,ACTIVE,213.51,340.25,59.996,1564157704,"201051344001203","174011545737251",27.53,28.30,0,331.23,357.98,20.6,18.0,0.150,1380390.6,1380390.6,9541,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157726,697520.00
07/26/2019 12:15,2,0.701,ACTIVE,213.29,339.95,60.017,1564157704,"201051344001230","174011545737251",27.73,29.30,0,329.43,354.97,19.7,17.1,0.150,1374853.9,1374853.9,9564,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157727,697521.00
07/26/2019 12:15,2,0.738,ACTIVE,212.83,340.25,60.012,1564157704,"201051344000646","174011545737251",27.57,30.00,0,329.43,355.88,20.6,18.0,0.146,1368857.9,1368857.9,9541,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157728,697522.00
07/26/2019 12:15,2,0.727,ACTIVE,212.38,336.94,60.006,1564157704,"201051344000867","174011545737251",27.67,29.50,0,327.92,353.77,20.4,17.8,0.141,1365034.2,1365034.2,9532,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157729,697523.00
07/26/2019 12:15,2,0.719,ACTIVE,212.83,340.55,60.012,1564157704,"201051344000633","174011545737251",27.35,29.00,0,329.13,355.88,19.9,17.3,0.150,1361805.7,1361805.7,9542,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157729,697524.00
07/26/2019 12:15,2,0.744,ACTIVE,213.06,339.95,60.001,1564157704,"201051344000955","174011545737251",27.75,29.30,0,330.03,355.88,20.9,18.3,0.155,1389593.9,1389593.9,9537,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157730,697525.00
07/26/2019 12:15,2,0.693,ACTIVE,212.61,338.44,60.022,1564157704,"201051344000648","174011545737251",27.79,28.30,0,330.03,354.07,19.6,17.0,0.146,1375407.0,1375407.0,9524,0,0,0,L,1122011218,1,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157731,697526.00
07/26/2019 12:15,2,0.697,ACTIVE,212.83,339.04,60.001,1564157704,"201051344000645","174011545737251",27.39,28.80,0,329.73,353.77,19.4,16.8,0.146,1381153.9,1381153.9,9529,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157732,697527.00
07/26/2019 12:15,2,0.721,ACTIVE,212.38,339.34,60.022,1564157704,"201051344000569","174011545737251",27.57,29.80,0,329.43,354.37,20.2,17.6,0.150,1398336.8,1398336.8,9527,0,0,0,L,1122011218,1,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157733,697528.00
07/26/2019 12:15,2,0.775,ACTIVE,212.61,342.35,59.996,1564157704,"179051228000119","174011545737251",27.37,31.50,0,330.03,358.58,21.5,18.8,0.150,184343.5,184343.5,9617,0,0,0,L,46974696,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564157734,697529.00
07/26/2019 12:30,2,1.574,ACTIVE,212.83,347.76,59.996,1564158604,"201051344000579","174011545737251",28.65,31.50,0,329.43,378.42,45.7,42.2,0.371,1399778.1,1399778.1,9533,0,0,0,L,1122011218,1,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158605,697530.00
07/26/2019 12:30,2,1.639,ACTIVE,213.74,347.46,59.990,1564158604,"201051344001025","174011545737251",28.11,29.50,0,330.93,381.42,46.7,43.2,0.367,1384992.6,1384992.6,9526,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158606,697531.00
07/26/2019 12:30,2,1.557,ACTIVE,213.74,349.26,60.038,1564158604,"201051344001093","174011545737251",28.67,28.00,0,330.93,381.12,45.2,41.8,0.358,1366732.6,1366732.6,9553,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158607,697532.00
07/26/2019 12:30,2,1.529,ACTIVE,212.83,346.26,59.990,1564158604,"201051344000458","174011545737251",28.21,31.50,0,329.43,377.52,43.8,40.3,0.367,1380359.8,1380359.8,9520,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158608,697533.00
07/26/2019 12:30,2,1.609,ACTIVE,213.51,348.36,59.985,1564158604,"201051344000890","174011545737251",28.25,30.00,0,330.63,381.12,46.1,42.5,0.367,1381999.7,1381999.7,9533,0,0,0,L,1122011218,1,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158609,697534.00
07/26/2019 12:30,2,0.100,ACTIVE,212.83,300.57,60.028,1564158604,"201051344000988","174011545737251",21.77,27.50,0,293.96,308.09,2.2,0.2,0.000,1049100.1,1049100.1,9534,0,0,0,L,1122011218,1,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158610,697535.00
07/26/2019 12:30,2,1.559,ACTIVE,213.96,349.56,60.006,1564158604,"201051344000582","174011545737251",28.21,28.00,0,331.53,382.33,44.6,41.1,0.362,1359131.6,1359131.6,9521,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158611,697536.00
07/26/2019 12:30,2,1.576,ACTIVE,212.61,346.26,59.996,1564158604,"201051344000868","174011545737251",27.93,28.00,0,327.62,378.12,44.6,41.2,0.362,1367125.9,1367125.9,9521,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158612,697537.00
07/26/2019 12:30,2,1.498,ACTIVE,213.29,347.76,60.038,1564158604,"201051344000576","174011545737251",28.31,29.30,0,329.73,379.02,43.0,39.6,0.354,1383161.1,1383161.1,9547,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158613,697538.00
07/26/2019 12:30,2,1.553,ACTIVE,213.06,346.86,60.001,1564158604,"201051344001158","174011545737251",27.95,29.80,0,328.52,378.72,44.1,40.6,0.367,1360629.4,1360629.4,9520,0,0,0,L,1122011218,1,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158614,697539.00
07/26/2019 12:30,2,1.545,ACTIVE,213.74,348.96,60.038,1564158604,"201051344000917","174011545737251",28.33,29.50,0,330.03,380.52,44.3,40.8,0.362,1376330.3,1376330.3,9551,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158614,697540.00
07/26/2019 12:30,2,1.590,ACTIVE,213.74,343.85,59.980,1564158604,"201051344000417","174011545737251",18.37,30.50,0,330.63,366.10,29.6,26.7,0.234,1087232.7,1087232.7,9555,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158615,697541.00
07/26/2019 12:30,2,1.525,ACTIVE,213.74,349.26,59.990,1564158604,"201051344000685","174011545737251",28.45,29.30,0,331.23,381.12,44.0,40.5,0.384,1382309.0,1382309.0,9534,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158616,697542.00
07/26/2019 12:30,2,1.576,ACTIVE,213.74,348.66,60.001,1564158604,"201051344000651","174011545737251",28.21,28.30,0,332.13,382.33,45.1,41.6,0.367,1376761.2,1376761.2,9527,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158617,697543.00
07/26/2019 12:30,2,1.525,ACTIVE,212.38,345.96,60.006,1564158604,"201051344000594","174011545737251",28.45,30.30,0,325.82,377.22,44.0,40.5,0.362,1386653.0,1386653.0,9528,0,0,0,L,1122011218,1,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158618,697544.00
07/26/2019 12:30,2,1.535,ACTIVE,213.29,347.76,60.012,1564158604,"201051344000469","174011545737251",28.15,28.00,0,328.22,379.32,43.8,40.3,0.376,1366884.6,1366884.6,9537,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158619,697545.00
07/26/2019 12:30,2,1.637,ACTIVE,213.74,348.96,60.033,1564158604,"201051344000585","174011545737251",28.15,28.80,0,329.73,382.93,46.7,43.1,0.380,1392414.5,1392414.5,9522,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158620,697546.00
07/26/2019 12:30,2,1.504,ACTIVE,213.51,347.76,60.006,1564158604,"201051344000853","174011545737251",28.53,30.30,0,331.53,379.32,43.5,40.0,0.349,1389626.8,1389626.8,9534,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158621,697547.00
07/26/2019 12:30,2,1.551,ACTIVE,213.74,348.36,60.012,1564158604,"201051344001145","174011545737251",27.99,29.00,0,331.83,381.42,44.0,40.5,0.362,1391161.6,1391161.6,9553,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158622,697548.00
07/26/2019 12:30,2,1.543,ACTIVE,213.74,348.36,60.006,1564158604,"201051344000438","174011545737251",28.51,30.30,0,331.83,381.73,44.6,41.1,0.362,1384668.9,1384668.9,9527,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158623,697549.00
07/26/2019 12:30,2,1.600,ACTIVE,213.51,347.76,60.006,1564158604,"201051344001135","174011545737251",28.31,29.30,0,330.03,381.42,45.8,42.3,0.362,1372318.5,1372318.5,9520,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158624,697550.00
07/26/2019 12:30,2,1.545,ACTIVE,213.06,346.56,60.006,1564158604,"201051344000983","174011545737251",28.17,30.00,0,327.62,378.72,44.1,40.6,0.367,1387868.0,1387868.0,9527,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158625,697551.00
07/26/2019 12:30,2,1.584,ACTIVE,213.74,347.46,60.012,1564158604,"201051344001203","174011545737251",28.09,28.50,0,331.23,383.23,45.1,41.6,0.376,1380401.1,1380401.1,9542,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158626,697552.00
07/26/2019 12:30,2,1.537,ACTIVE,213.29,346.86,59.990,1564158604,"201051344001230","174011545737251",28.05,29.30,0,329.43,379.62,43.7,40.2,0.358,1374864.0,1374864.0,9565,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158626,697553.00
07/26/2019 12:30,2,1.564,ACTIVE,213.06,347.46,60.028,1564158604,"201051344000646","174011545737251",28.09,30.00,0,328.82,380.52,44.6,41.1,0.367,1368868.3,1368868.3,9542,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158627,697554.00
07/26/2019 12:30,2,1.527,ACTIVE,213.06,345.36,59.996,1564158604,"201051344000867","174011545737251",28.27,29.80,0,328.82,378.12,43.8,40.3,0.354,1365044.3,1365044.3,9533,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158628,697555.00
07/26/2019 12:30,2,1.508,ACTIVE,213.29,347.16,59.990,1564158604,"201051344000633","174011545737251",28.13,29.30,0,330.33,379.62,43.0,39.6,0.354,1361815.7,1361815.7,9543,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158629,697556.00
07/26/2019 12:30,2,1.562,ACTIVE,213.06,346.86,59.975,1564158604,"201051344000955","174011545737251",28.21,29.50,0,329.73,379.62,44.6,41.2,0.371,1389604.3,1389604.3,9538,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158630,697557.00
07/26/2019 12:30,2,1.502,ACTIVE,213.06,346.56,60.001,1564158604,"201051344000648","174011545737251",27.57,28.30,0,329.43,378.42,41.9,38.5,0.349,1375416.8,1375416.8,9525,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158631,697558.00
07/26/2019 12:30,2,1.502,ACTIVE,213.29,347.46,60.022,1564158604,"201051344000645","174011545737251",27.67,29.00,0,330.93,378.72,42.1,38.7,0.349,1381163.7,1381163.7,9530,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158632,697559.00
07/26/2019 12:30,2,1.506,ACTIVE,213.06,346.26,59.980,1564158604,"201051344000569","174011545737251",28.15,30.00,0,329.13,379.02,43.0,39.6,0.358,1398346.8,1398346.8,9528,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158633,697560.00
07/26/2019 12:30,2,1.531,ACTIVE,213.29,351.07,60.001,1564158604,"179051228000119","174011545737251",28.55,31.80,0,330.33,381.73,44.3,40.8,0.362,184353.9,184353.9,9618,0,0,0,L,46974696,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564158634,697561.00
07/26/2019 12:45,2,0.789,ACTIVE,212.38,339.04,60.006,1564159504,"201051344000579","174011545737251",27.61,31.00,0,328.82,366.40,22.1,19.4,0.159,1399786.2,1399786.2,9534,0,0,0,L,1122011218,1,120.65,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159506,697562.00
07/26/2019 12:45,2,0.773,ACTIVE,213.06,339.95,60.012,1564159504,"201051344001025","174011545737251",27.91,29.30,0,332.13,369.10,21.9,19.2,0.164,1385000.8,1385000.8,9527,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159506,697563.00
07/26/2019 12:45,2,0.750,ACTIVE,213.29,341.45,59.990,1564159504,"201051344001093","174011545737251",27.89,28.00,0,331.83,368.50,21.2,18.5,0.150,1366740.6,1366740.6,9554,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159507,697564.00
07/26/2019 12:45,2,0.742,ACTIVE,212.38,337.54,60.001,1564159504,"201051344000458","174011545737251",27.45,31.00,0,329.13,365.80,20.7,18.0,0.159,1380367.6,1380367.6,9521,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159509,697565.00
07/26/2019 12:45,2,0.773,ACTIVE,212.83,339.34,59.980,1564159504,"201051344000890","174011545737251",27.93,29.50,0,331.53,368.80,21.9,19.2,0.159,1382007.9,1382007.9,9534,0,0,0,L,1122011218,1,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159510,697566.00
07/26/2019 12:45,2,0.096,ACTIVE,212.16,298.17,59.985,1564159504,"201051344000988","174011545737251",21.05,27.30,0,294.86,301.77,2.1,0.1,0.000,1049100.1,1049100.1,9535,0,0,0,L,1122011218,1,120.42,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159510,697567.00
07/26/2019 12:45,2,0.742,ACTIVE,213.51,340.55,60.012,1564159504,"201051344000582","174011545737251",27.53,27.50,0,333.03,369.40,20.7,18.0,0.159,1359139.5,1359139.5,9522,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159511,697568.00
07/26/2019 12:45,2,0.764,ACTIVE,212.16,338.44,59.996,1564159504,"201051344000868","174011545737251",27.61,27.80,0,328.22,366.40,21.4,18.7,0.155,1367133.9,1367133.9,9522,0,0,0,L,1122011218,1,120.88,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159512,697569.00
07/26/2019 12:45,2,0.719,ACTIVE,212.83,340.55,60.012,1564159504,"201051344000576","174011545737251",27.47,28.80,0,331.83,367.00,20.0,17.4,0.155,1383168.6,1383168.6,9548,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159513,697570.00
07/26/2019 12:45,2,0.752,ACTIVE,212.16,338.74,60.022,1564159504,"201051344001158","174011545737251",27.31,29.30,0,328.22,366.10,20.9,18.2,0.159,1360637.2,1360637.2,9521,0,0,0,L,1122011218,1,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159514,697571.00
07/26/2019 12:45,2,0.730,ACTIVE,213.06,340.85,59.990,1564159504,"201051344000917","174011545737251",27.89,29.30,0,331.53,367.30,20.6,18.0,0.150,1376338.1,1376338.1,9552,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159515,697572.00
07/26/2019 12:45,2,0.771,ACTIVE,213.06,338.44,60.006,1564159504,"201051344000417","174011545737251",18.13,30.00,0,332.43,357.68,14.2,11.8,0.097,1087237.8,1087237.8,9556,0,0,0,L,1122011218,1,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159516,697573.00
07/26/2019 12:45,2,0.715,ACTIVE,213.29,341.45,59.990,1564159504,"201051344000685","174011545737251",27.83,29.00,0,331.83,368.50,20.2,17.6,0.164,1382316.8,1382316.8,9535,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159517,697574.00
07/26/2019 12:45,2,0.754,ACTIVE,213.29,340.55,59.975,1564159504,"201051344000651","174011545737251",27.53,28.00,0,333.03,368.50,21.0,18.4,0.159,1376769.2,1376769.2,9528,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159518,697575.00
07/26/2019 12:45,2,0.746,ACTIVE,211.93,337.84,59.996,1564159504,"201051344000594","174011545737251",27.61,30.00,0,327.02,366.70,20.9,18.2,0.150,1386660.8,1386660.8,9529,0,0,0,L,1122011218,1,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159519,697576.00
07/26/2019 12:45,2,0.725,ACTIVE,212.38,339.65,60.006,1564159504,"201051344000469","174011545737251",28.31,27.50,0,327.62,366.70,20.8,18.1,0.159,1366892.4,1366892.4,9538,0,0,0,L,1122011218,1,120.42,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159520,697577.00
07/26/2019 12:45,2,0.807,ACTIVE,213.29,340.85,60.022,1564159504,"201051344000585","174011545737251",27.95,28.80,0,332.13,369.40,22.9,20.2,0.168,1392423.0,1392423.0,9523,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159521,697578.00
07/26/2019 12:45,2,0.719,ACTIVE,212.83,340.25,59.985,1564159504,"201051344000853","174011545737251",28.13,29.80,0,332.43,367.00,20.5,17.9,0.155,1389634.5,1389634.5,9535,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159522,697579.00
07/26/2019 12:45,2,0.740,ACTIVE,213.29,340.85,60.017,1564159504,"201051344001145","174011545737251",27.51,28.80,0,332.43,368.50,20.7,18.0,0.146,1391169.4,1391169.4,9554,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159523,697580.00
07/26/2019 12:45,2,0.752,ACTIVE,213.06,340.55,59.985,1564159504,"201051344000438","174011545737251",27.79,29.80,0,332.13,368.50,21.2,18.5,0.159,1384676.9,1384676.9,9528,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159524,697581.00
07/26/2019 12:45,2,0.801,ACTIVE,212.83,339.34,60.012,1564159504,"201051344001135","174011545737251",27.63,28.80,0,330.93,368.80,22.5,19.8,0.150,1372326.8,1372326.8,9521,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159525,697582.00
07/26/2019 12:45,2,0.754,ACTIVE,212.38,339.04,60.001,1564159504,"201051344000983","174011545737251",28.19,29.50,0,328.82,366.10,21.6,18.9,0.164,1387875.9,1387875.9,9528,0,0,0,L,1122011218,1,120.88,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159526,697583.00
07/26/2019 12:45,2,0.766,ACTIVE,213.29,339.95,59.990,1564159504,"201051344001203","174011545737251",27.77,28.30,0,333.03,369.40,21.5,18.9,0.159,1380409.2,1380409.2,9543,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159527,697584.00
07/26/2019 12:45,2,0.719,ACTIVE,212.83,339.04,60.012,1564159504,"201051344001230","174011545737251",28.09,29.00,0,330.33,366.40,20.5,17.9,0.146,1374871.9,1374871.9,9566,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159528,697585.00
07/26/2019 12:45,2,0.770,ACTIVE,212.61,340.25,59.975,1564159504,"201051344000646","174011545737251",27.37,29.80,0,330.93,367.30,21.3,18.6,0.159,1368876.3,1368876.3,9543,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159528,697586.00
07/26/2019 12:45,2,0.748,ACTIVE,212.38,336.94,60.001,1564159504,"201051344000867","174011545737251",27.89,29.50,0,327.92,364.89,21.2,18.6,0.150,1365052.2,1365052.2,9534,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159529,697587.00
07/26/2019 12:45,2,0.744,ACTIVE,212.61,339.95,60.028,1564159504,"201051344000633","174011545737251",27.31,29.00,0,330.03,367.00,20.6,18.0,0.150,1361823.3,1361823.3,9544,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159530,697588.00
07/26/2019 12:45,2,0.777,ACTIVE,212.61,339.34,59.990,1564159504,"201051344000955","174011545737251",27.43,29.30,0,330.63,367.90,21.6,19.0,0.164,1389612.4,1389612.4,9539,0,0,0,L,1122011218,1,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159531,697589.00
07/26/2019 12:45,2,0.730,ACTIVE,212.38,338.44,59.964,1564159504,"201051344000648","174011545737251",27.35,28.00,0,329.73,366.70,20.3,17.7,0.150,1375424.3,1375424.3,9526,0,0,0,L,1122011218,1,120.65,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159532,697590.00
07/26/2019 12:45,2,0.732,ACTIVE,212.61,339.04,60.017,1564159504,"201051344000645","174011545737251",27.02,28.50,0,330.03,365.80,20.1,17.4,0.150,1381171.2,1381171.2,9531,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159533,697591.00
07/26/2019 12:45,2,0.746,ACTIVE,212.38,338.74,60.054,1564159504,"201051344000569","174011545737251",27.47,29.50,0,327.92,365.80,20.8,18.2,0.155,1398354.5,1398354.5,9530,0,0,0,L,1122011218,1,120.42,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159535,697592.00
07/26/2019 12:45,2,0.785,ACTIVE,212.61,341.75,59.996,1564159504,"179051228000119","174011545737251",27.77,31.30,0,332.13,370.30,22.1,19.5,0.155,184361.9,184361.9,9619,0,0,0,L,46974696,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564159536,697593.00
07/26/2019 13:00,2,1.180,ACTIVE,213.96,344.45,60.022,1564160404,"201051344000579","174011545737251",28.39,30.50,0,328.52,358.28,34.0,30.8,0.265,1399792.6,1399792.6,9535,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160405,697594.00
07/26/2019 13:00,2,1.199,ACTIVE,213.74,343.85,60.028,1564160404,"201051344001025","174011545737251",28.25,28.50,0,328.82,358.28,34.4,31.2,0.265,1385007.3,1385007.3,9528,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160407,697595.00
07/26/2019 13:00,2,1.133,ACTIVE,213.74,345.06,60.022,1564160404,"201051344001093","174011545737251",28.23,27.50,0,329.43,357.38,32.5,29.4,0.252,1366746.8,1366746.8,9555,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160407,697596.00
07/26/2019 13:00,2,1.131,ACTIVE,213.96,344.15,60.017,1564160404,"201051344000458","174011545737251",28.31,30.30,0,327.92,357.98,32.4,29.4,0.261,1380373.7,1380373.7,9522,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160408,697597.00
07/26/2019 13:00,2,1.193,ACTIVE,213.51,344.15,60.022,1564160404,"201051344000890","174011545737251",28.13,29.00,0,328.22,358.58,34.0,30.9,0.261,1382014.4,1382014.4,9535,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160409,697598.00
07/26/2019 13:00,2,0.100,ACTIVE,213.74,300.87,60.017,1564160404,"201051344000988","174011545737251",21.63,26.80,0,293.96,302.07,2.2,0.2,0.000,1049100.2,1049100.2,9536,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160410,697599.00
07/26/2019 13:00,2,1.146,ACTIVE,214.19,345.36,60.022,1564160404,"201051344000582","174011545737251",28.09,27.00,0,328.82,358.88,32.7,29.6,0.261,1359145.6,1359145.6,9523,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160411,697600.00
07/26/2019 13:00,2,1.166,ACTIVE,213.74,344.15,60.028,1564160404,"201051344000868","174011545737251",28.23,27.50,0,327.32,358.28,33.4,30.3,0.261,1367140.2,1367140.2,9523,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160412,697601.00
07/26/2019 13:00,2,1.121,ACTIVE,214.41,345.66,60.022,1564160404,"201051344000576","174011545737251",28.11,28.30,0,328.82,358.88,31.9,28.9,0.252,1383174.6,1383174.6,9549,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160413,697602.00
07/26/2019 13:00,2,1.166,ACTIVE,213.96,344.76,60.028,1564160404,"201051344001158","174011545737251",27.89,28.50,0,328.82,358.88,33.0,29.9,0.265,1360643.5,1360643.5,9522,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160414,697603.00
07/26/2019 13:00,2,1.133,ACTIVE,213.96,345.06,60.033,1564160404,"201051344000917","174011545737251",28.11,28.80,0,328.82,357.68,32.3,29.2,0.256,1376344.2,1376344.2,9553,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160415,697604.00
07/26/2019 13:00,2,1.176,ACTIVE,213.74,341.75,60.017,1564160404,"201051344000417","174011545737251",18.63,29.50,0,330.03,350.77,22.2,19.5,0.164,1087241.9,1087241.9,9557,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160416,697605.00
07/26/2019 13:00,2,1.137,ACTIVE,213.74,345.36,60.017,1564160404,"201051344000685","174011545737251",28.27,28.50,0,329.73,358.88,32.5,29.5,0.274,1382322.9,1382322.9,9536,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160417,697606.00
07/26/2019 13:00,2,1.176,ACTIVE,213.96,345.66,59.975,1564160404,"201051344000651","174011545737251",28.29,27.50,0,331.23,359.48,33.7,30.6,0.270,1376775.5,1376775.5,9529,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160418,697607.00
07/26/2019 13:00,2,1.176,ACTIVE,213.51,344.15,60.017,1564160404,"201051344000594","174011545737251",27.67,29.50,0,327.92,357.98,33.0,29.9,0.265,1386667.1,1386667.1,9530,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160419,697608.00
07/26/2019 13:00,2,1.152,ACTIVE,213.96,344.45,60.017,1564160404,"201051344000469","174011545737251",28.33,27.00,0,326.12,358.58,33.1,30.0,0.274,1366898.6,1366898.6,9539,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160419,697609.00
07/26/2019 13:00,2,1.221,ACTIVE,213.96,345.66,60.022,1564160404,"201051344000585","174011545737251",28.69,28.30,0,330.03,359.78,35.4,32.3,0.278,1392429.8,1392429.8,9524,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160420,697610.00
07/26/2019 13:00,2,1.156,ACTIVE,214.41,346.56,59.980,1564160404,"201051344000853","174011545737251",28.19,29.00,0,329.73,359.78,33.0,29.9,0.265,1389640.7,1389640.7,9536,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160421,697611.00
07/26/2019 13:00,2,1.119,ACTIVE,213.96,344.76,60.012,1564160404,"201051344001145","174011545737251",28.73,28.30,0,331.23,358.28,32.6,29.5,0.256,1391175.6,1391175.6,9555,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160422,697612.00
07/26/2019 13:00,2,1.182,ACTIVE,213.74,344.76,60.012,1564160404,"201051344000438","174011545737251",28.25,29.00,0,329.73,359.18,33.8,30.7,0.270,1384683.2,1384683.2,9529,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160423,697613.00
07/26/2019 13:00,2,1.227,ACTIVE,213.29,344.15,60.038,1564160404,"201051344001135","174011545737251",28.21,28.00,0,328.82,358.88,35.1,31.9,0.270,1372333.5,1372333.5,9522,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160424,697614.00
07/26/2019 13:00,2,1.170,ACTIVE,213.96,343.85,60.012,1564160404,"201051344000983","174011545737251",28.57,29.00,0,327.32,358.88,33.9,30.8,0.265,1387882.4,1387882.4,9529,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160425,697615.00
07/26/2019 13:00,2,1.193,ACTIVE,213.96,344.15,60.033,1564160404,"201051344001203","174011545737251",28.17,27.80,0,330.33,359.78,34.0,30.9,0.274,1380415.6,1380415.6,9544,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160426,697616.00
07/26/2019 13:00,2,1.139,ACTIVE,213.51,343.85,60.028,1564160404,"201051344001230","174011545737251",28.19,28.50,0,328.52,356.48,32.5,29.5,0.265,1374878.0,1374878.0,9567,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160427,697617.00
07/26/2019 13:00,2,1.186,ACTIVE,213.06,344.15,60.001,1564160404,"201051344000646","174011545737251",28.37,29.00,0,327.62,358.58,34.1,31.0,0.270,1368882.8,1368882.8,9544,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160428,697618.00
07/26/2019 13:00,2,1.188,ACTIVE,213.96,343.55,60.049,1564160404,"201051344000867","174011545737251",28.03,29.00,0,327.92,357.68,33.7,30.6,0.261,1365058.6,1365058.6,9535,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160429,697619.00
07/26/2019 13:00,2,1.164,ACTIVE,214.41,345.96,60.038,1564160404,"201051344000633","174011545737251",27.97,28.30,0,329.43,359.78,33.0,29.9,0.270,1361829.6,1361829.6,9545,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160430,697620.00
07/26/2019 13:00,2,1.195,ACTIVE,213.06,344.15,60.006,1564160404,"201051344000955","174011545737251",28.45,28.50,0,328.22,357.68,34.5,31.4,0.274,1389618.9,1389618.9,9540,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160431,697621.00
07/26/2019 13:00,2,1.143,ACTIVE,213.96,344.45,60.017,1564160404,"201051344000648","174011545737251",28.13,27.80,0,328.22,358.58,32.6,29.5,0.261,1375430.4,1375430.4,9527,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160432,697622.00
07/26/2019 13:00,2,1.150,ACTIVE,214.19,345.06,60.028,1564160404,"201051344000645","174011545737251",27.97,28.30,0,327.62,358.58,32.6,29.5,0.256,1381177.3,1381177.3,9532,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160433,697623.00
07/26/2019 13:00,2,1.168,ACTIVE,213.96,344.15,60.022,1564160404,"201051344000569","174011545737251",28.33,29.00,0,328.52,358.58,33.5,30.4,0.270,1398360.8,1398360.8,9531,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160434,697624.00
07/26/2019 13:00,2,1.201,ACTIVE,214.19,348.36,60.054,1564160404,"179051228000119","174011545737251",28.61,30.80,0,330.33,360.99,34.8,31.7,0.270,184368.6,184368.6,9620,0,0,0,L,46974696,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564160435,697625.00
07/26/2019 13:15,2,2.154,ACTIVE,215.09,355.88,59.996,1564161304,"201051344000579","174011545737251",28.49,31.80,0,331.83,387.14,62.2,58.1,0.517,1399804.8,1399804.8,9536,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161305,697626.00
07/26/2019 13:15,2,2.211,ACTIVE,214.41,354.37,59.990,1564161304,"201051344001025","174011545737251",28.67,29.00,0,332.43,384.73,64.2,60.0,0.517,1385019.7,1385019.7,9529,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161306,697627.00
07/26/2019 13:15,2,2.143,ACTIVE,214.87,354.97,59.959,1564161304,"201051344001093","174011545737251",28.69,28.30,0,332.43,383.23,62.3,58.2,0.504,1366758.7,1366758.7,9556,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161307,697628.00
07/26/2019 13:15,2,2.094,ACTIVE,215.09,353.77,60.022,1564161304,"201051344000458","174011545737251",28.37,31.50,0,331.53,382.03,60.2,56.1,0.495,1380385.4,1380385.4,9523,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161308,697629.00
07/26/2019 13:15,2,2.209,ACTIVE,214.41,354.07,60.012,1564161304,"201051344000890","174011545737251",28.29,29.80,0,330.63,383.23,63.3,59.2,0.513,1382026.6,1382026.6,9536,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161309,697630.00
07/26/2019 13:15,2,0.100,ACTIVE,215.09,306.58,60.033,1564161304,"201051344000988","174011545737251",22.09,27.30,0,296.96,311.69,2.2,0.2,0.000,1049100.2,1049100.2,9537,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161310,697631.00
07/26/2019 13:15,2,2.146,ACTIVE,215.09,355.58,60.012,1564161304,"201051344000582","174011545737251",28.39,27.80,0,331.23,384.13,61.7,57.6,0.517,1359157.6,1359157.6,9524,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161311,697632.00
07/26/2019 13:15,2,2.121,ACTIVE,214.41,353.47,60.012,1564161304,"201051344000868","174011545737251",28.51,28.00,0,331.23,382.33,61.2,57.2,0.499,1367152.2,1367152.2,9524,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161312,697633.00
07/26/2019 13:15,2,2.078,ACTIVE,215.32,355.28,60.006,1564161304,"201051344000576","174011545737251",28.21,29.50,0,332.73,382.33,59.4,55.4,0.486,1383186.3,1383186.3,9550,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161313,697634.00
07/26/2019 13:15,2,2.133,ACTIVE,214.87,354.37,60.006,1564161304,"201051344001158","174011545737251",28.17,29.50,0,331.53,383.53,60.9,56.8,0.513,1360655.4,1360655.4,9523,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161314,697635.00
07/26/2019 13:15,2,2.131,ACTIVE,214.64,353.47,60.017,1564161304,"201051344000917","174011545737251",28.71,29.50,0,331.83,382.63,62.0,57.9,0.504,1376356.1,1376356.1,9554,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161315,697636.00
07/26/2019 13:15,2,2.166,ACTIVE,214.41,348.06,60.017,1564161304,"201051344000417","174011545737251",18.67,30.30,0,332.13,367.90,41.0,37.6,0.336,1087249.7,1087249.7,9558,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161316,697637.00
07/26/2019 13:15,2,2.146,ACTIVE,214.41,354.07,60.022,1564161304,"201051344000685","174011545737251",28.45,29.00,0,331.83,383.23,61.9,57.8,0.535,1382334.9,1382334.9,9537,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161317,697638.00
07/26/2019 13:15,2,2.203,ACTIVE,214.87,355.28,59.996,1564161304,"201051344000651","174011545737251",28.25,28.30,0,332.73,384.13,63.0,58.9,0.513,1376787.8,1376787.8,9530,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161317,697639.00
07/26/2019 13:15,2,2.133,ACTIVE,214.41,353.47,60.017,1564161304,"201051344000594","174011545737251",28.27,30.00,0,330.63,382.03,61.0,56.9,0.499,1386679.1,1386679.1,9531,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161318,697640.00
07/26/2019 13:15,2,2.115,ACTIVE,215.09,354.97,60.012,1564161304,"201051344000469","174011545737251",28.49,27.80,0,330.63,383.83,61.0,57.0,0.526,1366910.6,1366910.6,9540,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161319,697641.00
07/26/2019 13:15,2,2.234,ACTIVE,214.87,355.58,60.054,1564161304,"201051344000585","174011545737251",28.67,28.80,0,332.43,384.43,64.9,60.7,0.530,1392442.5,1392442.5,9525,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161320,697642.00
07/26/2019 13:15,2,2.117,ACTIVE,215.54,356.78,60.012,1564161304,"201051344000853","174011545737251",28.29,30.30,0,332.73,383.53,60.7,56.6,0.504,1389652.7,1389652.7,9537,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161321,697643.00
07/26/2019 13:15,2,2.135,ACTIVE,214.64,354.67,60.022,1564161304,"201051344001145","174011545737251",28.73,28.80,0,332.13,383.53,62.1,58.0,0.517,1391187.7,1391187.7,9556,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161322,697644.00
07/26/2019 13:15,2,2.162,ACTIVE,214.64,354.67,60.001,1564161304,"201051344000438","174011545737251",28.55,30.00,0,332.43,385.33,62.5,58.4,0.513,1384695.5,1384695.5,9530,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161323,697645.00
07/26/2019 13:15,2,2.217,ACTIVE,214.41,354.67,60.022,1564161304,"201051344001135","174011545737251",28.39,29.00,0,331.53,383.23,63.8,59.6,0.508,1372346.0,1372346.0,9523,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161324,697646.00
07/26/2019 13:15,2,2.084,ACTIVE,215.09,354.97,59.985,1564161304,"201051344000983","174011545737251",28.96,29.80,0,332.13,383.83,61.1,57.1,0.508,1387894.5,1387894.5,9530,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161325,697647.00
07/26/2019 13:15,2,2.205,ACTIVE,214.64,354.97,60.006,1564161304,"201051344001203","174011545737251",28.41,28.50,0,332.43,385.33,63.4,59.3,0.535,1380428.0,1380428.0,9545,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161326,697648.00
07/26/2019 13:15,2,2.131,ACTIVE,214.19,353.17,60.012,1564161304,"201051344001230","174011545737251",28.67,29.00,0,330.33,381.42,62.0,57.9,0.504,1374890.1,1374890.1,9568,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161327,697649.00
07/26/2019 13:15,2,2.182,ACTIVE,213.96,354.67,60.017,1564161304,"201051344000646","174011545737251",28.43,29.80,0,330.33,382.63,62.9,58.7,0.517,1368895.1,1368895.1,9545,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161328,697650.00
07/26/2019 13:15,2,2.111,ACTIVE,214.64,353.47,60.006,1564161304,"201051344000867","174011545737251",28.55,29.50,0,330.93,381.73,61.0,57.0,0.499,1365070.7,1365070.7,9536,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161329,697651.00
07/26/2019 13:15,2,2.102,ACTIVE,214.87,355.58,60.017,1564161304,"201051344000633","174011545737251",28.35,29.30,0,331.83,382.93,60.3,56.3,0.499,1361841.6,1361841.6,9546,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161330,697652.00
07/26/2019 13:15,2,2.174,ACTIVE,213.96,353.77,60.028,1564161304,"201051344000955","174011545737251",28.53,29.50,0,330.33,381.73,62.8,58.7,0.521,1389631.3,1389631.3,9541,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161331,697653.00
07/26/2019 13:15,2,2.062,ACTIVE,214.87,353.77,60.006,1564161304,"201051344000648","174011545737251",28.19,28.50,0,331.83,382.63,59.0,55.0,0.495,1375442.2,1375442.2,9528,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161331,697654.00
07/26/2019 13:15,2,2.100,ACTIVE,215.09,354.97,60.022,1564161304,"201051344000645","174011545737251",27.93,29.00,0,332.13,383.23,59.5,55.5,0.486,1381189.1,1381189.1,9533,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161332,697655.00
07/26/2019 13:15,2,2.100,ACTIVE,214.87,354.37,59.990,1564161304,"201051344000569","174011545737251",28.45,29.80,0,330.93,383.53,60.5,56.5,0.513,1398372.9,1398372.9,9532,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161333,697656.00
