ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 13:15,2,2.125,ACTIVE,215.09,357.98,60.017,1564161304,"179051228000119","174011545737251",28.75,31.50,0,332.43,389.84,61.9,57.8,0.517,184381.0,184381.0,9621,0,0,0,L,46974696,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564161334,697657.00
07/26/2019 13:30,2,1.281,ACTIVE,213.74,345.36,60.017,1564162204,"201051344000579","174011545737251",28.51,31.50,0,334.24,381.42,37.0,33.8,0.296,1399815.4,1399815.4,9537,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162205,697658.00
07/26/2019 13:30,2,1.324,ACTIVE,213.96,345.36,60.028,1564162204,"201051344001025","174011545737251",28.05,29.00,0,333.33,381.12,37.7,34.5,0.305,1385030.7,1385030.7,9530,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162206,697659.00
07/26/2019 13:30,2,1.252,ACTIVE,214.19,346.86,60.033,1564162204,"201051344001093","174011545737251",28.13,28.00,0,333.03,380.52,35.7,32.6,0.278,1366769.2,1366769.2,9557,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162207,697660.00
07/26/2019 13:30,2,1.260,ACTIVE,213.74,344.76,60.022,1564162204,"201051344000458","174011545737251",27.69,31.50,0,333.93,379.62,35.4,32.2,0.287,1380395.5,1380395.5,9524,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162208,697661.00
07/26/2019 13:30,2,1.309,ACTIVE,213.74,345.06,60.028,1564162204,"201051344000890","174011545737251",28.05,29.80,0,332.73,380.22,37.2,34.0,0.296,1382037.4,1382037.4,9537,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162209,697662.00
07/26/2019 13:30,2,0.100,ACTIVE,213.74,300.87,60.033,1564162204,"201051344000988","174011545737251",21.65,27.30,0,297.26,308.39,2.2,0.2,0.000,1049100.3,1049100.3,9538,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162210,697663.00
07/26/2019 13:30,2,1.236,ACTIVE,214.41,346.26,60.022,1564162204,"201051344000582","174011545737251",28.53,27.80,0,333.63,381.42,35.8,32.6,0.292,1359168.0,1359168.0,9525,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162211,697664.00
07/26/2019 13:30,2,1.271,ACTIVE,213.51,345.36,60.028,1564162204,"201051344000868","174011545737251",28.17,28.00,0,332.43,379.62,36.3,33.1,0.283,1367162.6,1367162.6,9525,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162211,697665.00
07/26/2019 13:30,2,1.219,ACTIVE,214.19,346.56,60.028,1564162204,"201051344000576","174011545737251",28.17,29.30,0,333.33,380.22,34.8,31.7,0.278,1383196.3,1383196.3,9551,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162212,697666.00
07/26/2019 13:30,2,1.279,ACTIVE,213.74,345.36,60.028,1564162204,"201051344001158","174011545737251",27.67,29.50,0,333.33,380.82,36.0,32.8,0.292,1360665.7,1360665.7,9524,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162213,697667.00
07/26/2019 13:30,2,1.234,ACTIVE,214.19,346.26,60.022,1564162204,"201051344000917","174011545737251",28.31,29.50,0,333.03,380.82,35.4,32.3,0.283,1376366.6,1376366.6,9555,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162214,697668.00
07/26/2019 13:30,2,1.303,ACTIVE,213.96,342.95,60.017,1564162204,"201051344000417","174011545737251",18.41,30.30,0,333.03,366.10,24.3,21.6,0.190,1087256.5,1087256.5,9559,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162215,697669.00
07/26/2019 13:30,2,1.236,ACTIVE,213.96,346.26,60.028,1564162204,"201051344000685","174011545737251",28.39,29.00,0,332.43,381.42,35.6,32.4,0.305,1382345.3,1382345.3,9538,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162216,697670.00
07/26/2019 13:30,2,1.295,ACTIVE,214.19,346.56,60.022,1564162204,"201051344000651","174011545737251",28.15,28.30,0,334.54,381.42,36.9,33.7,0.296,1376798.5,1376798.5,9531,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162217,697671.00
07/26/2019 13:30,2,1.250,ACTIVE,213.29,344.45,60.054,1564162204,"201051344000594","174011545737251",28.45,30.30,0,332.13,379.02,36.0,32.8,0.292,1386689.4,1386689.4,9532,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162218,697672.00
07/26/2019 13:30,2,1.256,ACTIVE,213.74,345.66,60.022,1564162204,"201051344000469","174011545737251",28.25,27.80,0,333.03,381.42,36.0,32.8,0.296,1366920.9,1366920.9,9541,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162219,697673.00
07/26/2019 13:30,2,1.361,ACTIVE,214.41,347.16,60.022,1564162204,"201051344000585","174011545737251",28.21,29.00,0,333.63,382.03,38.9,35.6,0.309,1392453.6,1392453.6,9526,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162220,697674.00
07/26/2019 13:30,2,1.256,ACTIVE,214.19,346.86,59.985,1564162204,"201051344000853","174011545737251",28.13,30.50,0,335.14,380.52,35.9,32.7,0.287,1389662.8,1389662.8,9538,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162221,697675.00
07/26/2019 13:30,2,1.250,ACTIVE,214.19,346.56,60.022,1564162204,"201051344001145","174011545737251",28.03,28.80,0,334.54,380.52,35.5,32.4,0.278,1391198.1,1391198.1,9557,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162222,697676.00
07/26/2019 13:30,2,1.273,ACTIVE,213.96,345.96,60.022,1564162204,"201051344000438","174011545737251",28.47,30.30,0,333.63,380.22,36.8,33.6,0.287,1384706.1,1384706.1,9531,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162223,697677.00
07/26/2019 13:30,2,1.334,ACTIVE,213.74,344.76,60.022,1564162204,"201051344001135","174011545737251",28.23,29.30,0,333.33,379.92,38.2,34.9,0.296,1372356.9,1372356.9,9524,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162224,697678.00
07/26/2019 13:30,2,1.291,ACTIVE,213.74,345.36,60.054,1564162204,"201051344000983","174011545737251",28.09,29.80,0,333.33,380.82,36.8,33.5,0.301,1387904.9,1387904.9,9531,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162225,697679.00
07/26/2019 13:30,2,1.299,ACTIVE,214.19,345.66,60.017,1564162204,"201051344001203","174011545737251",28.15,28.30,0,334.24,382.63,37.1,33.9,0.301,1380438.7,1380438.7,9546,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162225,697680.00
07/26/2019 13:30,2,1.223,ACTIVE,213.74,344.76,60.012,1564162204,"201051344001230","174011545737251",28.53,29.00,0,331.83,378.42,35.4,32.2,0.283,1374900.4,1374900.4,9569,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162226,697681.00
07/26/2019 13:30,2,1.295,ACTIVE,213.51,346.26,59.985,1564162204,"201051344000646","174011545737251",28.37,30.00,0,332.43,380.82,37.2,34.0,0.309,1368905.8,1368905.8,9546,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162227,697682.00
07/26/2019 13:30,2,1.289,ACTIVE,213.51,343.85,60.017,1564162204,"201051344000867","174011545737251",27.89,29.80,0,333.33,379.32,36.5,33.3,0.287,1365081.0,1365081.0,9537,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162228,697683.00
07/26/2019 13:30,2,1.256,ACTIVE,213.96,346.56,60.017,1564162204,"201051344000633","174011545737251",28.05,29.30,0,333.93,380.22,35.7,32.5,0.287,1361851.7,1361851.7,9547,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162229,697684.00
07/26/2019 13:30,2,1.289,ACTIVE,213.51,345.66,60.001,1564162204,"201051344000955","174011545737251",28.53,29.30,0,333.03,379.02,37.3,34.1,0.305,1389642.0,1389642.0,9542,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162230,697685.00
07/26/2019 13:30,2,1.227,ACTIVE,213.74,344.45,60.017,1564162204,"201051344000648","174011545737251",28.19,28.30,0,334.24,379.92,35.0,31.9,0.292,1375452.0,1375452.0,9529,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162231,697686.00
07/26/2019 13:30,2,1.248,ACTIVE,213.96,345.06,60.006,1564162204,"201051344000645","174011545737251",27.79,28.80,0,334.24,379.92,35.1,32.0,0.278,1381199.0,1381199.0,9534,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162232,697687.00
07/26/2019 13:30,2,1.260,ACTIVE,213.51,345.06,60.012,1564162204,"201051344000569","174011545737251",28.27,29.80,0,332.73,379.92,36.1,32.9,0.292,1398383.0,1398383.0,9533,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162233,697688.00
07/26/2019 13:30,2,1.295,ACTIVE,213.74,348.96,60.022,1564162204,"179051228000119","174011545737251",28.45,31.50,0,334.24,385.93,37.4,34.1,0.296,184391.4,184391.4,9622,0,0,0,L,46974696,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564162234,697689.00
07/26/2019 13:45,2,4.607,ACTIVE,217.80,354.67,60.038,1564163104,"201051344000579","174011545737251",28.63,33.50,0,331.53,390.74,133.5,126.9,0.614,1399829.8,1399829.8,9538,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163105,697690.00
07/26/2019 13:45,2,4.818,ACTIVE,217.13,353.77,60.006,1564163104,"201051344001025","174011545737251",28.88,30.80,0,331.23,389.54,141.0,134.2,0.645,1385045.5,1385045.5,9531,0,0,0,L,1122011218,1,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163107,697691.00
07/26/2019 13:45,2,4.873,ACTIVE,217.58,354.97,59.975,1564163104,"201051344001093","174011545737251",28.39,29.50,0,332.13,389.84,140.1,133.3,0.645,1366783.4,1366783.4,9558,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163108,697692.00
07/26/2019 13:45,2,4.738,ACTIVE,218.26,355.88,60.001,1564163104,"201051344000458","174011545737251",28.67,34.00,0,331.53,389.54,137.5,130.8,0.641,1380409.6,1380409.6,9525,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163109,697693.00
07/26/2019 13:45,2,4.906,ACTIVE,216.45,353.17,60.006,1564163104,"201051344000890","174011545737251",29.00,31.80,0,331.53,388.94,144.1,137.1,0.663,1382052.1,1382052.1,9538,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163109,697694.00
07/26/2019 13:45,2,0.105,ACTIVE,217.80,305.98,60.006,1564163104,"201051344000988","174011545737251",22.88,27.50,0,296.66,321.61,2.5,0.4,0.000,1049100.3,1049100.3,9539,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163110,697695.00
07/26/2019 13:45,2,4.854,ACTIVE,217.80,354.97,59.985,1564163104,"201051344000582","174011545737251",28.59,29.30,0,333.03,390.14,140.4,133.6,0.650,1359182.4,1359182.4,9526,0,0,0,L,1122011218,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163111,697696.00
07/26/2019 13:45,2,4.598,ACTIVE,216.67,354.37,59.980,1564163104,"201051344000868","174011545737251",28.35,30.00,0,330.33,389.84,131.9,125.4,0.610,1367177.0,1367177.0,9526,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163112,697697.00
07/26/2019 13:45,2,4.494,ACTIVE,217.80,355.58,60.001,1564163104,"201051344000576","174011545737251",28.65,31.50,0,332.43,394.05,130.5,124.0,0.592,1383210.3,1383210.3,9552,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163113,697698.00
07/26/2019 13:45,2,4.629,ACTIVE,217.80,355.28,59.996,1564163104,"201051344001158","174011545737251",28.47,32.00,0,332.13,391.04,133.5,126.9,0.623,1360680.0,1360680.0,9525,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163114,697699.00
07/26/2019 13:45,2,4.646,ACTIVE,217.13,353.17,59.996,1564163104,"201051344000917","174011545737251",28.67,32.20,0,331.23,387.44,134.9,128.2,0.619,1376380.9,1376380.9,9556,0,0,0,L,1122011218,1,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163115,697700.00
07/26/2019 13:45,2,4.727,ACTIVE,216.67,348.06,59.990,1564163104,"201051344000417","174011545737251",18.67,31.80,0,331.23,388.94,89.3,84.3,0.407,1087266.0,1087266.0,9560,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163116,697701.00
07/26/2019 13:45,2,4.693,ACTIVE,216.45,353.17,60.001,1564163104,"201051344000685","174011545737251",28.92,31.00,0,331.23,389.54,137.5,130.8,0.658,1382359.8,1382359.8,9539,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163117,697702.00
07/26/2019 13:45,2,4.744,ACTIVE,217.58,354.37,59.990,1564163104,"201051344000651","174011545737251",28.80,30.00,0,332.13,390.14,138.4,131.7,0.632,1376813.4,1376813.4,9532,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163118,697703.00
07/26/2019 13:45,2,4.506,ACTIVE,216.45,354.07,59.985,1564163104,"201051344000594","174011545737251",29.06,32.00,0,330.03,389.54,132.6,126.0,0.605,1386703.9,1386703.9,9533,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163119,697704.00
07/26/2019 13:45,2,4.562,ACTIVE,217.80,355.28,59.996,1564163104,"201051344000469","174011545737251",28.69,29.30,0,330.63,391.94,132.5,125.9,0.636,1366935.5,1366935.5,9542,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163120,697705.00
07/26/2019 13:45,2,4.670,ACTIVE,217.58,353.77,59.990,1564163104,"201051344000585","174011545737251",29.06,30.80,0,332.13,389.24,137.4,130.7,0.636,1392469.1,1392469.1,9527,0,0,0,L,1122011218,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163121,697706.00
07/26/2019 13:45,2,4.441,ACTIVE,218.26,354.97,60.001,1564163104,"201051344000853","174011545737251",28.75,32.60,0,332.43,394.05,129.3,122.9,0.597,1389677.5,1389677.5,9539,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163122,697707.00
07/26/2019 13:45,2,4.461,ACTIVE,216.45,352.57,59.996,1564163104,"201051344001145","174011545737251",28.84,30.80,0,333.03,388.94,130.3,123.9,0.605,1391212.6,1391212.6,9558,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163122,697708.00
07/26/2019 13:45,2,4.510,ACTIVE,216.90,353.47,60.022,1564163104,"201051344000438","174011545737251",28.78,32.20,0,332.13,388.64,131.4,124.9,0.601,1384721.0,1384721.0,9532,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163123,697709.00
07/26/2019 13:45,2,4.535,ACTIVE,216.90,352.57,59.964,1564163104,"201051344001135","174011545737251",28.82,31.50,0,331.53,387.74,132.5,125.9,0.597,1372372.2,1372372.2,9525,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163124,697710.00
07/26/2019 13:45,2,4.400,ACTIVE,217.80,354.37,59.975,1564163104,"201051344000983","174011545737251",28.73,31.50,0,331.53,391.04,128.0,121.6,0.601,1387919.7,1387919.7,9532,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163125,697711.00
07/26/2019 13:45,2,4.518,ACTIVE,217.35,353.77,59.985,1564163104,"201051344001203","174011545737251",28.90,31.00,0,332.73,390.44,132.1,125.6,0.623,1380453.9,1380453.9,9547,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163126,697712.00
07/26/2019 13:45,2,4.404,ACTIVE,216.22,351.37,59.985,1564163104,"201051344001230","174011545737251",28.73,30.80,0,330.33,387.14,128.1,121.7,0.601,1374915.0,1374915.0,9570,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163127,697713.00
07/26/2019 13:45,2,4.453,ACTIVE,216.22,354.07,59.969,1564163104,"201051344000646","174011545737251",28.77,32.20,0,330.03,388.34,129.7,123.3,0.579,1368920.9,1368920.9,9547,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163128,697714.00
07/26/2019 13:45,2,4.334,ACTIVE,217.13,351.97,59.996,1564163104,"201051344000867","174011545737251",28.59,31.00,0,330.93,389.54,125.5,119.2,0.575,1365095.9,1365095.9,9538,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163129,697715.00
07/26/2019 13:45,2,4.258,ACTIVE,217.13,352.57,59.980,1564163104,"201051344000633","174011545737251",28.67,31.00,0,330.93,390.14,123.6,117.4,0.575,1361866.4,1361866.4,9548,0,0,0,L,1122011218,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163130,697716.00
07/26/2019 13:45,2,4.412,ACTIVE,216.00,351.07,59.996,1564163104,"201051344000955","174011545737251",28.45,32.00,0,331.23,387.74,127.0,120.6,0.597,1389657.2,1389657.2,9543,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163131,697717.00
07/26/2019 13:45,2,4.092,ACTIVE,217.13,352.27,59.990,1564163104,"201051344000648","174011545737251",28.69,30.30,0,331.53,390.74,118.8,112.8,0.557,1375466.5,1375466.5,9530,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163132,697718.00
07/26/2019 13:45,2,4.137,ACTIVE,217.58,353.17,59.985,1564163104,"201051344000645","174011545737251",28.49,30.80,0,330.63,390.74,119.3,113.3,0.548,1381213.7,1381213.7,9535,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163133,697719.00
07/26/2019 13:45,2,4.178,ACTIVE,217.13,352.57,60.022,1564163104,"201051344000569","174011545737251",28.45,32.20,0,331.53,391.34,120.3,114.2,0.566,1398397.9,1398397.9,9534,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163134,697720.00
07/26/2019 13:45,2,4.148,ACTIVE,217.13,357.68,59.985,1564163104,"179051228000119","174011545737251",28.90,34.00,0,331.83,398.56,121.5,115.3,0.583,184406.7,184406.7,9623,0,0,0,L,46974696,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564163135,697721.00
07/26/2019 14:00,2,8.471,ACTIVE,221.42,368.50,60.028,1564164005,"201051344000579","174011545737251",27.02,40.80,0,334.84,427.71,231.8,221.8,1.078,1399870.1,1399870.1,9539,0,0,0,L,1122011218,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164006,697722.00
07/26/2019 14:00,2,8.611,ACTIVE,220.29,366.40,60.028,1564164005,"201051344001025","174011545737251",27.41,37.80,0,329.13,422.90,238.9,228.6,1.069,1385087.1,1385087.1,9532,0,0,0,L,1122011218,1,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164007,697723.00
07/26/2019 14:00,2,8.410,ACTIVE,220.29,368.20,60.028,1564164005,"201051344001093","174011545737251",27.71,35.40,0,332.13,422.30,236.0,225.8,1.074,1366824.1,1366824.1,9559,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164008,697724.00
07/26/2019 14:00,2,8.432,ACTIVE,221.19,367.30,60.022,1564164005,"201051344000458","174011545737251",26.74,39.80,0,333.33,428.91,228.1,218.3,1.034,1380449.4,1380449.4,9526,0,0,0,L,1122011218,1,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164009,697725.00
07/26/2019 14:00,2,8.641,ACTIVE,218.48,365.49,60.033,1564164005,"201051344000890","174011545737251",26.74,37.30,0,332.43,423.50,233.8,223.8,1.056,1382092.8,1382092.8,9539,0,0,0,L,1122011218,1,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164010,697726.00
07/26/2019 14:00,2,0.098,ACTIVE,221.19,310.19,60.022,1564164005,"201051344000988","174011545737251",22.30,30.00,0,300.57,312.59,2.2,0.2,0.000,1049100.4,1049100.4,9540,0,0,0,L,1122011218,1,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164011,697727.00
07/26/2019 14:00,2,8.391,ACTIVE,220.29,367.60,60.012,1564164005,"201051344000582","174011545737251",27.45,34.50,0,333.33,423.20,233.1,223.0,1.069,1359223.0,1359223.0,9527,0,0,0,L,1122011218,1,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164012,697728.00
07/26/2019 14:00,2,8.523,ACTIVE,219.61,367.00,60.028,1564164005,"201051344000868","174011545737251",26.72,35.60,0,333.03,423.20,230.7,220.8,1.039,1367217.4,1367217.4,9527,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164013,697729.00
07/26/2019 14:00,2,8.184,ACTIVE,220.97,367.00,60.022,1564164005,"201051344000576","174011545737251",27.39,38.40,0,330.63,427.71,227.0,217.1,1.030,1383250.1,1383250.1,9553,0,0,0,L,1122011218,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164014,697730.00
07/26/2019 14:00,2,8.510,ACTIVE,221.19,369.40,60.017,1564164005,"201051344001158","174011545737251",26.46,38.20,0,334.24,427.11,227.8,218.0,1.034,1360720.2,1360720.2,9526,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164014,697731.00
07/26/2019 14:00,2,8.326,ACTIVE,219.84,367.30,60.012,1564164005,"201051344000917","174011545737251",27.61,40.20,0,332.13,420.20,233.0,223.0,1.083,1376421.6,1376421.6,9557,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164015,697732.00
07/26/2019 14:00,2,8.213,ACTIVE,218.93,356.18,60.012,1564164005,"201051344000417","174011545737251",17.93,38.80,0,318.91,401.56,149.2,142.0,0.667,1087292.4,1087292.4,9561,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164016,697733.00
07/26/2019 14:00,2,8.564,ACTIVE,218.48,366.10,60.012,1564164005,"201051344000685","174011545737251",26.94,36.50,0,332.43,423.81,233.5,223.5,1.105,1382400.7,1382400.7,9540,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164017,697734.00
07/26/2019 14:00,2,8.693,ACTIVE,220.29,367.30,60.022,1564164005,"201051344000651","174011545737251",26.80,36.50,0,333.33,422.00,235.8,225.7,1.052,1376854.9,1376854.9,9533,0,0,0,L,1122011218,1,126.53,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164018,697735.00
07/26/2019 14:00,2,8.381,ACTIVE,219.16,365.80,59.985,1564164005,"201051344000594","174011545737251",27.04,39.30,0,331.53,423.81,229.1,219.2,1.030,1386744.5,1386744.5,9534,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164019,697736.00
07/26/2019 14:00,2,8.389,ACTIVE,221.42,368.80,60.043,1564164005,"201051344000469","174011545737251",27.14,35.00,0,334.24,428.61,230.6,220.6,1.074,1366976.2,1366976.2,9543,0,0,0,L,1122011218,1,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164020,697737.00
07/26/2019 14:00,2,8.662,ACTIVE,220.52,369.70,60.028,1564164005,"201051344000585","174011545737251",27.08,36.80,0,328.52,421.40,237.5,227.3,1.105,1392511.2,1392511.2,9528,0,0,0,L,1122011218,1,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164021,697738.00
07/26/2019 14:00,2,8.436,ACTIVE,221.64,369.70,59.996,1564164005,"201051344000853","174011545737251",26.76,39.50,0,336.94,428.91,228.4,218.5,1.043,1389718.0,1389718.0,9540,0,0,0,L,1122011218,1,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164022,697739.00
07/26/2019 14:00,2,8.377,ACTIVE,218.93,367.30,60.022,1564164005,"201051344001145","174011545737251",27.21,36.50,0,332.13,423.50,230.7,220.8,1.052,1391253.4,1391253.4,9559,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164023,697740.00
07/26/2019 14:00,2,8.441,ACTIVE,219.61,367.30,60.017,1564164005,"201051344000438","174011545737251",27.08,39.00,0,333.33,422.90,231.3,221.4,1.056,1384762.2,1384762.2,9533,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164024,697741.00
07/26/2019 14:00,2,8.598,ACTIVE,220.06,363.69,60.022,1564164005,"201051344001135","174011545737251",26.72,37.30,0,332.43,422.60,232.6,222.6,1.034,1372413.7,1372413.7,9526,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164025,697742.00
07/26/2019 14:00,2,8.326,ACTIVE,221.19,366.10,60.022,1564164005,"201051344000983","174011545737251",27.04,38.40,0,333.93,427.71,227.8,218.0,1.056,1387960.4,1387960.4,9533,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164026,697743.00
07/26/2019 14:00,2,8.523,ACTIVE,220.29,367.30,60.017,1564164005,"201051344001203","174011545737251",27.33,37.30,0,331.83,424.11,235.9,225.8,1.083,1380495.8,1380495.8,9548,0,0,0,L,1122011218,1,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164027,697744.00
07/26/2019 14:00,2,8.396,ACTIVE,218.48,363.99,60.033,1564164005,"201051344001230","174011545737251",27.17,36.30,0,330.93,423.50,231.1,221.1,1.078,1374956.0,1374956.0,9571,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164028,697745.00
07/26/2019 14:00,2,8.516,ACTIVE,218.71,365.80,60.033,1564164005,"201051344000646","174011545737251",26.96,38.40,0,330.93,427.11,232.4,222.4,1.078,1368962.4,1368962.4,9548,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164029,697746.00
07/26/2019 14:00,2,8.488,ACTIVE,219.84,368.20,60.017,1564164005,"201051344000867","174011545737251",26.50,37.30,0,332.43,422.60,227.7,217.8,1.034,1365136.7,1365136.7,9539,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164030,697747.00
07/26/2019 14:00,2,8.455,ACTIVE,219.84,368.50,60.028,1564164005,"201051344000633","174011545737251",26.46,38.00,0,331.23,420.80,226.8,217.0,1.061,1361907.0,1361907.0,9549,0,0,0,L,1122011218,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164031,697748.00
07/26/2019 14:00,2,8.453,ACTIVE,218.48,365.19,60.017,1564164005,"201051344000955","174011545737251",26.98,38.80,0,332.43,423.81,230.8,220.9,1.078,1389698.6,1389698.6,9544,0,0,0,L,1122011218,1,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164032,697749.00
07/26/2019 14:00,2,8.234,ACTIVE,220.29,367.90,60.022,1564164005,"201051344000648","174011545737251",26.72,36.00,0,334.84,427.11,222.9,213.2,1.030,1375506.5,1375506.5,9531,0,0,0,L,1122011218,1,124.49,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164033,697750.00
07/26/2019 14:00,2,8.416,ACTIVE,220.52,367.00,60.022,1564164005,"201051344000645","174011545737251",26.40,36.30,0,335.14,427.11,224.9,215.2,1.008,1381254.1,1381254.1,9536,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164034,697751.00
07/26/2019 14:00,2,8.410,ACTIVE,220.74,367.00,60.017,1564164005,"201051344000569","174011545737251",26.66,37.50,0,333.93,428.01,227.0,217.1,1.039,1398438.8,1398438.8,9535,0,0,0,L,1122011218,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164035,697752.00
07/26/2019 14:00,2,8.359,ACTIVE,220.74,374.81,60.022,1564164005,"179051228000119","174011545737251",27.14,40.00,0,336.34,427.11,229.6,219.7,1.087,184448.0,184448.0,9624,0,0,0,L,46974696,1,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164036,697753.00
07/26/2019 14:15,2,8.314,ACTIVE,220.97,367.90,60.022,1564164904,"201051344000579","174011545737251",26.74,44.00,0,318.91,426.81,225.1,215.3,1.034,1399914.7,1399914.7,9540,0,0,0,L,1122011218,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164905,697754.00
07/26/2019 14:15,2,8.551,ACTIVE,219.61,363.69,60.012,1564164904,"201051344001025","174011545737251",26.88,42.80,0,319.21,431.02,232.6,222.5,1.039,1385133.0,1385133.0,9533,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164906,697755.00
07/26/2019 14:15,2,8.363,ACTIVE,219.61,370.30,60.012,1564164904,"201051344001093","174011545737251",27.10,38.20,0,319.81,423.20,229.4,219.5,1.069,1366869.1,1366869.1,9560,0,0,0,L,1122011218,1,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164907,697756.00
07/26/2019 14:15,2,8.264,ACTIVE,221.19,367.60,60.017,1564164904,"201051344000458","174011545737251",26.56,43.40,0,318.61,426.81,222.0,212.4,1.030,1380493.2,1380493.2,9527,0,0,0,L,1122011218,1,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164908,697757.00
07/26/2019 14:15,2,8.398,ACTIVE,218.03,363.69,60.017,1564164904,"201051344000890","174011545737251",26.66,41.30,0,320.41,421.40,226.7,216.9,1.025,1382137.5,1382137.5,9540,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164909,697758.00
07/26/2019 14:15,2,0.096,ACTIVE,220.97,310.19,60.022,1564164904,"201051344000988","174011545737251",22.13,32.20,0,298.47,315.90,2.2,0.2,0.000,1049100.4,1049100.4,9541,0,0,0,L,1122011218,1,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164910,697759.00
07/26/2019 14:15,2,8.363,ACTIVE,219.61,365.49,60.022,1564164904,"201051344000582","174011545737251",26.94,38.20,0,317.70,423.20,227.9,218.0,1.034,1359267.7,1359267.7,9528,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164911,697760.00
07/26/2019 14:15,2,8.264,ACTIVE,219.39,367.30,60.012,1564164904,"201051344000868","174011545737251",26.76,39.00,0,319.21,421.70,223.7,214.0,0.994,1367261.8,1367261.8,9528,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164912,697761.00
07/26/2019 14:15,2,8.160,ACTIVE,220.74,368.20,60.028,1564164904,"201051344000576","174011545737251",26.68,41.80,0,319.51,425.61,220.5,210.9,1.012,1383293.8,1383293.8,9554,0,0,0,L,1122011218,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164913,697762.00
07/26/2019 14:15,2,8.277,ACTIVE,220.97,367.00,60.028,1564164904,"201051344001158","174011545737251",26.48,41.30,0,319.21,425.91,221.9,212.3,1.008,1360764.2,1360764.2,9527,0,0,0,L,1122011218,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164914,697763.00
07/26/2019 14:15,2,8.277,ACTIVE,219.39,366.40,60.022,1564164904,"201051344000917","174011545737251",27.14,44.50,0,320.11,420.80,227.6,217.7,1.043,1376466.4,1376466.4,9558,0,0,0,L,1122011218,1,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164915,697764.00
07/26/2019 14:15,2,7.965,ACTIVE,218.26,357.08,60.017,1564164904,"201051344000417","174011545737251",17.89,43.00,0,319.21,391.64,144.3,137.4,0.667,1087320.9,1087320.9,9562,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164916,697765.00
07/26/2019 14:15,2,8.393,ACTIVE,217.80,364.29,60.028,1564164904,"201051344000685","174011545737251",26.72,40.40,0,316.80,422.30,227.0,217.2,1.083,1382445.5,1382445.5,9541,0,0,0,L,1122011218,1,125.40,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164917,697766.00
07/26/2019 14:15,2,8.564,ACTIVE,219.84,366.10,60.033,1564164904,"201051344000651","174011545737251",26.58,40.20,0,319.51,422.00,230.6,220.7,1.025,1376900.4,1376900.4,9534,0,0,0,L,1122011218,1,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164918,697767.00
07/26/2019 14:15,2,8.371,ACTIVE,218.93,364.89,60.022,1564164904,"201051344000594","174011545737251",26.38,43.60,0,318.30,423.20,223.6,213.9,1.016,1386788.7,1386788.7,9535,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164919,697768.00
07/26/2019 14:15,2,8.285,ACTIVE,220.97,367.60,60.022,1564164904,"201051344000469","174011545737251",26.82,38.80,0,315.90,426.81,224.9,215.2,1.052,1367020.8,1367020.8,9544,0,0,0,L,1122011218,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164919,697769.00
07/26/2019 14:15,2,8.574,ACTIVE,219.84,369.10,60.033,1564164904,"201051344000585","174011545737251",26.86,40.40,0,318.91,421.70,233.0,223.0,1.087,1392557.3,1392557.3,9529,0,0,0,L,1122011218,1,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164920,697770.00
07/26/2019 14:15,2,8.361,ACTIVE,221.42,368.20,60.028,1564164904,"201051344000853","174011545737251",26.42,43.60,0,320.11,425.91,223.8,214.1,1.021,1389762.3,1389762.3,9541,0,0,0,L,1122011218,1,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164921,697771.00
07/26/2019 14:15,2,8.367,ACTIVE,218.03,363.99,60.022,1564164904,"201051344001145","174011545737251",26.74,40.00,0,318.91,423.20,226.4,216.6,1.034,1391298.0,1391298.0,9560,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164922,697772.00
07/26/2019 14:15,2,8.363,ACTIVE,218.93,365.49,60.028,1564164904,"201051344000438","174011545737251",26.72,43.40,0,319.51,422.60,225.9,216.1,1.047,1384806.9,1384806.9,9534,0,0,0,L,1122011218,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164923,697773.00
07/26/2019 14:15,2,8.572,ACTIVE,219.39,366.10,60.017,1564164904,"201051344001135","174011545737251",26.36,41.50,0,317.70,429.22,228.7,218.8,1.030,1372458.9,1372458.9,9527,0,0,0,L,1122011218,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164924,697774.00
07/26/2019 14:15,2,8.211,ACTIVE,220.97,368.50,60.028,1564164904,"201051344000983","174011545737251",27.00,42.30,0,319.51,425.91,224.4,214.6,1.039,1388004.7,1388004.7,9534,0,0,0,L,1122011218,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164925,697775.00
07/26/2019 14:15,2,8.562,ACTIVE,219.61,366.70,60.022,1564164904,"201051344001203","174011545737251",26.80,40.80,0,318.61,441.24,232.3,222.3,1.074,1380541.5,1380541.5,9549,0,0,0,L,1122011218,1,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164926,697776.00
07/26/2019 14:15,2,8.379,ACTIVE,217.80,364.89,60.022,1564164904,"201051344001230","174011545737251",26.74,40.60,0,316.50,418.09,226.8,217.0,1.056,1375000.6,1375000.6,9572,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164927,697777.00
07/26/2019 14:15,2,8.264,ACTIVE,218.03,363.69,60.012,1564164904,"201051344000646","174011545737251",27.23,42.50,0,317.70,423.81,227.7,217.8,1.052,1369007.5,1369007.5,9549,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164928,697778.00
07/26/2019 14:15,2,8.164,ACTIVE,219.61,363.39,60.017,1564164904,"201051344000867","174011545737251",27.10,41.50,0,319.81,421.10,223.8,214.1,1.043,1365180.9,1365180.9,9540,0,0,0,L,1122011218,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164929,697779.00
07/26/2019 14:15,2,8.217,ACTIVE,219.61,363.69,60.028,1564164904,"201051344000633","174011545737251",26.86,41.50,0,318.30,420.80,223.2,213.6,1.056,1361951.0,1361951.0,9550,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164930,697780.00
07/26/2019 14:15,2,8.432,ACTIVE,218.26,365.49,60.022,1564164904,"201051344000955","174011545737251",26.56,43.00,0,320.11,422.00,226.7,216.9,1.061,1389743.4,1389743.4,9545,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164931,697781.00
07/26/2019 14:15,2,8.186,ACTIVE,220.29,368.20,60.033,1564164904,"201051344000648","174011545737251",26.54,39.50,0,318.91,420.80,220.1,210.5,1.021,1375549.7,1375549.7,9532,0,0,0,L,1122011218,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164931,697782.00
07/26/2019 14:15,2,8.332,ACTIVE,220.74,367.00,60.043,1564164904,"201051344000645","174011545737251",26.28,40.00,0,320.11,420.50,221.7,212.1,1.003,1381297.7,1381297.7,9537,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164932,697783.00
07/26/2019 14:15,2,8.350,ACTIVE,220.74,367.30,60.033,1564164904,"201051344000569","174011545737251",26.48,41.80,0,317.40,421.70,223.9,214.2,1.030,1398482.9,1398482.9,9536,0,0,0,L,1122011218,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164933,697784.00
07/26/2019 14:15,2,8.293,ACTIVE,220.74,373.61,60.033,1564164904,"179051228000119","174011545737251",26.92,44.30,0,319.21,425.91,226.0,216.2,1.074,184492.6,184492.6,9625,0,0,0,L,46974696,1,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564164934,697785.00
07/26/2019 14:30,2,9.320,ACTIVE,221.42,370.30,60.022,1564165804,"201051344000579","174011545737251",26.46,47.80,0,332.43,428.01,249.9,239.2,1.153,1399964.1,1399964.1,9541,0,0,0,L,1122011218,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165805,697786.00
07/26/2019 14:30,2,9.082,ACTIVE,219.84,367.30,60.022,1564165804,"201051344001025","174011545737251",27.67,44.80,0,329.43,429.22,254.0,243.3,1.131,1385184.1,1385184.1,9534,0,0,0,L,1122011218,1,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165806,697787.00
07/26/2019 14:30,2,9.029,ACTIVE,220.06,368.80,60.022,1564165804,"201051344001093","174011545737251",27.83,40.80,0,332.73,423.20,254.3,243.6,1.140,1366919.5,1366919.5,9561,0,0,0,L,1122011218,1,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165807,697788.00
07/26/2019 14:30,2,9.430,ACTIVE,221.64,370.90,60.028,1564165804,"201051344000458","174011545737251",26.28,45.80,0,335.44,428.31,251.1,240.4,1.162,1380541.9,1380541.9,9528,0,0,0,L,1122011218,1,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165808,697789.00
07/26/2019 14:30,2,9.508,ACTIVE,218.48,364.89,60.033,1564165804,"201051344000890","174011545737251",26.42,45.80,0,330.93,424.11,254.4,243.6,1.153,1382187.4,1382187.4,9541,0,0,0,L,1122011218,1,125.40,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165809,697790.00
07/26/2019 14:30,2,0.094,ACTIVE,220.06,308.39,60.022,1564165804,"201051344000988","174011545737251",22.01,34.00,0,300.87,312.89,2.1,0.1,0.000,1049100.5,1049100.5,9542,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165810,697791.00
07/26/2019 14:30,2,8.926,ACTIVE,220.06,370.90,60.022,1564165804,"201051344000582","174011545737251",27.39,41.00,0,332.73,424.41,247.1,236.5,1.109,1359317.8,1359317.8,9529,0,0,0,L,1122011218,1,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165811,697792.00
07/26/2019 14:30,2,6.479,ACTIVE,217.35,357.98,60.033,1564165804,"201051344000868","174011545737251",25.98,41.80,0,333.03,423.50,171.0,163.1,0.795,1367311.0,1367311.0,9529,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165812,697793.00
07/26/2019 14:30,2,5.459,ACTIVE,218.26,357.98,60.049,1564165804,"201051344000576","174011545737251",26.76,45.30,0,334.84,429.22,147.7,140.6,0.676,1383342.1,1383342.1,9555,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165813,697794.00
07/26/2019 14:30,2,5.336,ACTIVE,217.35,355.58,60.022,1564165804,"201051344001158","174011545737251",26.26,44.50,0,333.93,428.31,141.6,134.7,0.645,1360813.0,1360813.0,9528,0,0,0,L,1122011218,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165814,697795.00
07/26/2019 14:30,2,4.922,ACTIVE,216.45,353.77,60.017,1564165804,"201051344000917","174011545737251",26.76,48.00,0,331.53,421.40,133.2,126.6,0.610,1376516.7,1376516.7,9559,0,0,0,L,1122011218,1,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165815,697796.00
07/26/2019 14:30,2,4.236,ACTIVE,215.32,346.26,60.017,1564165804,"201051344000417","174011545737251",17.93,46.60,0,319.21,395.55,76.9,72.3,0.601,1087352.5,1087352.5,9563,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165816,697797.00
07/26/2019 14:30,2,4.441,ACTIVE,215.09,350.77,60.033,1564165804,"201051344000685","174011545737251",26.44,44.00,0,331.53,423.50,119.0,112.9,0.592,1382495.6,1382495.6,9542,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165817,697798.00
