ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 14:30,2,5.408,ACTIVE,216.90,354.07,60.028,1564165804,"201051344000651","174011545737251",25.78,44.50,0,333.33,422.00,141.3,134.5,0.676,1376951.0,1376951.0,9535,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165818,697799.00
07/26/2019 14:30,2,7.846,ACTIVE,217.58,360.08,60.028,1564165804,"201051344000594","174011545737251",25.52,47.30,0,331.83,424.11,202.8,193.8,0.928,1386837.7,1386837.7,9536,0,0,0,L,1122011218,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165818,697800.00
07/26/2019 14:30,2,7.580,ACTIVE,219.61,362.79,60.022,1564165804,"201051344000469","174011545737251",26.90,42.30,0,333.63,428.91,206.4,197.3,0.968,1367070.1,1367070.1,9545,0,0,0,L,1122011218,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165819,697801.00
07/26/2019 14:30,2,7.984,ACTIVE,218.71,363.69,60.038,1564165804,"201051344000585","174011545737251",26.82,43.20,0,332.43,422.60,216.5,207.0,0.994,1392608.5,1392608.5,9530,0,0,0,L,1122011218,1,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165820,697802.00
07/26/2019 14:30,2,6.904,ACTIVE,219.61,362.79,60.054,1564165804,"201051344000853","174011545737251",26.40,46.60,0,336.04,428.01,184.7,176.4,0.871,1389811.2,1389811.2,9542,0,0,0,L,1122011218,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165821,697803.00
07/26/2019 14:30,2,7.414,ACTIVE,217.13,360.69,60.022,1564165804,"201051344001145","174011545737251",26.20,43.80,0,332.43,424.71,196.6,187.9,0.906,1391347.8,1391347.8,9561,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165822,697804.00
07/26/2019 14:30,2,7.312,ACTIVE,217.80,362.49,60.017,1564165804,"201051344000438","174011545737251",26.50,46.20,0,332.13,425.01,196.2,187.5,0.910,1384856.8,1384856.8,9535,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165823,697805.00
07/26/2019 14:30,2,6.248,ACTIVE,217.13,357.98,60.028,1564165804,"201051344001135","174011545737251",26.26,44.30,0,332.73,424.41,166.2,158.4,0.751,1372509.1,1372509.1,9528,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165824,697806.00
07/26/2019 14:30,2,6.314,ACTIVE,218.71,359.48,60.001,1564165804,"201051344000983","174011545737251",26.74,44.80,0,333.03,428.31,171.0,163.1,0.804,1388053.7,1388053.7,9535,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165825,697807.00
07/26/2019 14:30,2,6.338,ACTIVE,217.80,360.38,60.065,1564165804,"201051344001203","174011545737251",27.39,42.80,0,333.33,423.81,176.0,168.0,0.857,1380592.3,1380592.3,9550,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165826,697808.00
07/26/2019 14:30,2,7.145,ACTIVE,216.90,358.28,59.985,1564165804,"201051344001230","174011545737251",26.52,43.80,0,329.73,423.20,192.3,183.7,0.906,1375050.3,1375050.3,9573,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165827,697809.00
07/26/2019 14:30,2,7.762,ACTIVE,217.35,363.69,60.028,1564165804,"201051344000646","174011545737251",26.74,46.20,0,329.43,425.61,210.3,201.1,0.994,1369057.6,1369057.6,9550,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165828,697810.00
07/26/2019 14:30,2,8.549,ACTIVE,219.39,367.00,60.022,1564165804,"201051344000867","174011545737251",26.40,45.00,0,333.63,422.30,228.5,218.6,1.043,1365229.8,1365229.8,9541,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165829,697811.00
07/26/2019 14:30,2,8.678,ACTIVE,219.39,366.10,60.033,1564165804,"201051344000633","174011545737251",26.28,44.50,0,331.53,422.00,230.7,220.8,1.039,1361999.7,1361999.7,9551,0,0,0,L,1122011218,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165830,697812.00
07/26/2019 14:30,2,8.979,ACTIVE,218.03,364.59,60.028,1564165804,"201051344000955","174011545737251",26.40,46.80,0,331.53,423.20,240.0,229.7,1.123,1389793.2,1389793.2,9546,0,0,0,L,1122011218,1,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165831,697813.00
07/26/2019 14:30,2,8.449,ACTIVE,220.06,365.19,60.033,1564165804,"201051344000648","174011545737251",26.44,42.30,0,334.24,428.01,226.2,216.5,1.043,1375597.5,1375597.5,9533,0,0,0,L,1122011218,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165832,697814.00
07/26/2019 14:30,2,7.955,ACTIVE,220.06,364.59,60.017,1564165804,"201051344000645","174011545737251",26.20,43.40,0,333.93,427.41,210.7,201.5,0.941,1381345.9,1381345.9,9538,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165833,697815.00
07/26/2019 14:30,2,8.084,ACTIVE,220.06,367.00,60.022,1564165804,"201051344000569","174011545737251",26.56,44.50,0,333.33,428.01,217.4,207.9,1.016,1398531.6,1398531.6,9537,0,0,0,L,1122011218,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165834,697816.00
07/26/2019 14:30,2,8.160,ACTIVE,219.84,372.71,60.028,1564165804,"179051228000119","174011545737251",26.82,48.00,0,337.54,427.41,221.4,211.8,1.056,184541.8,184541.8,9626,0,0,0,L,46974696,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564165834,697817.00
07/26/2019 14:45,2,3.867,ACTIVE,216.22,348.66,60.022,1564166704,"201051344000579","174011545737251",26.70,47.30,0,333.93,431.32,104.6,99.1,0.499,1400007.3,1400007.3,9542,0,0,0,L,1122011218,1,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166705,697818.00
07/26/2019 14:45,2,3.926,ALERT,215.77,348.96,60.054,1564166704,"201051344001025","174011545737251",27.04,44.80,0,302.68,517.28,107.5,101.8,0.499,1385228.0,1385228.0,9535,0,0,0,L,1122011218,1,123.36,122.91,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166707,697819.00
07/26/2019 14:45,2,3.846,ALERT,216.00,350.47,60.054,1564166704,"201051344001093","174011545737251",27.10,40.60,0,305.08,519.99,105.6,100.0,0.486,1366962.9,1366962.9,9562,0,0,0,L,1122011218,1,123.81,122.68,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166708,697820.00
07/26/2019 14:45,2,3.906,ACTIVE,216.45,349.86,60.022,1564166704,"201051344000458","174011545737251",26.48,46.60,0,318.91,429.52,104.8,99.2,0.491,1380584.5,1380584.5,9529,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166709,697821.00
07/26/2019 14:45,2,3.891,ACTIVE,215.09,348.36,60.017,1564166704,"201051344000890","174011545737251",27.08,46.00,0,328.82,425.31,106.7,101.0,0.495,1382230.9,1382230.9,9542,0,0,0,L,1122011218,1,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166710,697822.00
07/26/2019 14:45,2,0.090,ACTIVE_NO_POWER,216.45,303.58,60.022,1564166704,"201051344000988","174011545737251",21.29,35.00,0,298.17,312.29,2.0,0.0,0.000,1049100.5,1049100.5,9543,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166711,697823.00
07/26/2019 14:45,2,3.934,ALERT,216.22,350.17,60.006,1564166704,"201051344000582","174011545737251",27.02,41.00,0,303.28,520.89,107.7,102.0,0.513,1359360.9,1359360.9,9530,0,0,0,L,1122011218,1,123.81,123.14,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166713,697824.00
07/26/2019 14:45,2,4.094,ACTIVE,215.77,350.47,60.012,1564166704,"201051344000868","174011545737251",26.50,41.50,0,319.21,425.31,109.9,104.1,0.504,1367353.8,1367353.8,9530,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166714,697825.00
07/26/2019 14:45,2,4.027,ACTIVE,216.90,352.27,60.028,1564166704,"201051344000576","174011545737251",27.06,45.50,0,317.70,429.52,110.4,104.6,0.535,1383384.3,1383384.3,9556,0,0,0,L,1122011218,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166715,697826.00
07/26/2019 14:45,2,4.279,ACTIVE,216.90,352.27,60.017,1564166704,"201051344001158","174011545737251",26.82,45.50,0,319.21,428.31,116.3,110.4,0.552,1360855.5,1360855.5,9529,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166716,697827.00
07/26/2019 14:45,2,4.594,ACTIVE,216.22,352.87,60.012,1564166704,"201051344000917","174011545737251",27.14,47.50,0,320.11,423.50,126.3,120.0,0.583,1376560.0,1376560.0,9560,0,0,0,L,1122011218,1,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166717,697828.00
07/26/2019 14:45,2,4.588,ACTIVE,215.77,349.86,60.022,1564166704,"201051344000417","174011545737251",17.91,46.40,0,315.90,398.26,83.2,78.3,0.398,1087380.3,1087380.3,9564,0,0,0,L,1122011218,1,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166718,697829.00
07/26/2019 14:45,2,4.643,ACTIVE,215.54,350.77,60.012,1564166704,"201051344000685","174011545737251",26.78,44.00,0,316.50,425.31,125.7,119.4,0.614,1382538.8,1382538.8,9543,0,0,0,L,1122011218,1,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166719,697830.00
07/26/2019 14:45,2,4.342,ALERT,216.45,351.67,59.975,1564166704,"201051344000651","174011545737251",26.82,44.30,0,302.37,522.69,118.0,111.9,0.544,1376994.4,1376994.4,9536,0,0,0,L,1122011218,1,124.27,122.68,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166721,697831.00
07/26/2019 14:45,2,4.062,ACTIVE,215.54,350.47,60.049,1564166704,"201051344000594","174011545737251",26.76,47.80,0,316.50,427.11,110.1,104.4,0.535,1386880.4,1386880.4,9537,0,0,0,L,1122011218,1,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166722,697832.00
07/26/2019 14:45,2,3.984,ACTIVE,216.67,351.07,59.990,1564166704,"201051344000469","174011545737251",26.98,41.50,0,318.00,430.72,108.8,103.1,0.526,1367113.0,1367113.0,9546,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166723,697833.00
07/26/2019 14:45,2,4.115,ACTIVE,216.00,349.86,60.017,1564166704,"201051344000585","174011545737251",26.86,43.20,0,331.83,424.71,111.9,106.1,0.530,1392652.8,1392652.8,9531,0,0,0,L,1122011218,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166724,697834.00
07/26/2019 14:45,2,3.887,ACTIVE,216.90,351.97,60.049,1564166704,"201051344000853","174011545737251",26.74,46.80,0,318.00,430.72,105.2,99.6,0.499,1389853.9,1389853.9,9543,0,0,0,L,1122011218,1,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166725,697835.00
07/26/2019 14:45,2,3.873,ACTIVE,215.32,348.06,60.022,1564166704,"201051344001145","174011545737251",26.62,43.60,0,318.91,424.71,104.4,98.9,0.482,1391390.9,1391390.9,9562,0,0,0,L,1122011218,1,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166726,697836.00
07/26/2019 14:45,2,3.760,ACTIVE,215.54,348.36,60.054,1564166704,"201051344000438","174011545737251",27.04,46.20,0,317.70,425.61,102.8,97.3,0.491,1384899.9,1384899.9,9536,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166727,697837.00
07/26/2019 14:45,2,3.736,ACTIVE,215.32,348.96,60.043,1564166704,"201051344001135","174011545737251",26.86,44.00,0,328.82,425.61,101.6,96.2,0.464,1372552.6,1372552.6,9529,0,0,0,L,1122011218,1,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166728,697838.00
07/26/2019 14:45,2,3.514,ACTIVE,216.00,348.66,60.017,1564166704,"201051344000983","174011545737251",27.15,44.50,0,333.63,428.91,96.6,91.3,0.468,1388096.5,1388096.5,9536,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166729,697839.00
07/26/2019 14:45,2,3.652,ALERT,215.54,348.66,60.006,1564166704,"201051344001203","174011545737251",26.72,42.50,0,302.98,519.09,98.8,93.4,0.464,1380635.9,1380635.9,9551,0,0,0,L,1122011218,1,123.81,122.46,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166730,697840.00
07/26/2019 14:45,2,3.420,ALERT,214.64,346.86,60.028,1564166704,"201051344001230","174011545737251",27.12,44.00,0,303.28,521.49,93.9,88.7,0.451,1375093.0,1375093.0,9574,0,0,0,L,1122011218,1,123.14,122.01,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166732,697841.00
07/26/2019 14:45,2,3.482,ALERT,214.64,348.06,60.022,1564166704,"201051344000646","174011545737251",26.88,45.80,0,301.17,524.50,94.8,89.6,0.455,1369100.8,1369100.8,9551,0,0,0,L,1122011218,1,123.36,122.01,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166734,697842.00
07/26/2019 14:45,2,3.395,ACTIVE,215.54,346.56,60.017,1564166704,"201051344000867","174011545737251",26.74,45.50,0,318.00,424.41,91.9,86.8,0.424,1365272.4,1365272.4,9542,0,0,0,L,1122011218,1,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166735,697843.00
07/26/2019 14:45,2,3.355,ACTIVE,215.54,349.26,60.017,1564166704,"201051344000633","174011545737251",26.66,45.80,0,318.00,423.81,90.6,85.5,0.442,1362042.0,1362042.0,9552,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166736,697844.00
07/26/2019 14:45,2,3.418,ACTIVE,214.64,347.16,60.022,1564166704,"201051344000955","174011545737251",26.84,47.30,0,329.73,423.20,92.9,87.8,0.442,1389836.3,1389836.3,9547,0,0,0,L,1122011218,1,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166737,697845.00
07/26/2019 14:45,2,3.264,ACTIVE,215.77,347.46,60.012,1564166704,"201051344000648","174011545737251",26.58,42.80,0,315.30,428.01,87.8,82.9,0.424,1375639.0,1375639.0,9534,0,0,0,L,1122011218,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166738,697846.00
07/26/2019 14:45,2,3.316,ACTIVE,215.77,347.76,60.017,1564166704,"201051344000645","174011545737251",26.24,43.20,0,317.40,428.31,88.2,83.2,0.402,1381387.8,1381387.8,9539,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166739,697847.00
07/26/2019 14:45,2,3.293,ACTIVE,215.54,348.06,60.017,1564166704,"201051344000569","174011545737251",26.80,45.30,0,319.21,428.61,89.3,84.3,0.424,1398573.9,1398573.9,9538,0,0,0,L,1122011218,1,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166740,697848.00
07/26/2019 14:45,2,3.283,ACTIVE,215.54,352.87,60.017,1564166704,"179051228000119","174011545737251",27.37,48.30,0,335.44,431.92,91.0,85.9,0.442,184584.5,184584.5,9627,0,0,0,L,46974696,1,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564166741,697849.00
07/26/2019 15:00,2,2.967,ACTIVE,215.32,346.86,60.065,1564167604,"201051344000579","174011545737251",27.75,44.80,0,317.10,428.01,83.4,78.6,0.389,1400033.4,1400033.4,9543,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167605,697850.00
07/26/2019 15:00,2,3.070,ACTIVE,215.32,346.56,60.059,1564167604,"201051344001025","174011545737251",27.65,42.80,0,317.40,423.50,86.0,81.1,0.393,1385255.0,1385255.0,9537,0,0,0,L,1122011218,1,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167606,697851.00
07/26/2019 15:00,2,2.906,ACTIVE,215.32,347.76,60.054,1564167604,"201051344001093","174011545737251",27.99,38.80,0,318.30,422.60,82.4,77.6,0.393,1366989.2,1366989.2,9564,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167607,697852.00
07/26/2019 15:00,2,2.812,ACTIVE,215.32,346.86,60.059,1564167604,"201051344000458","174011545737251",27.69,43.60,0,317.10,427.41,78.9,74.2,0.371,1380609.9,1380609.9,9530,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167608,697853.00
07/26/2019 15:00,2,2.932,ACTIVE,214.64,345.66,60.059,1564167604,"201051344000890","174011545737251",27.69,44.00,0,318.91,424.41,82.2,77.4,0.380,1382257.2,1382257.2,9543,0,0,0,L,1122011218,1,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167609,697854.00
07/26/2019 15:00,2,0.092,ACTIVE_NO_POWER,215.32,302.37,60.049,1564167604,"201051344000988","174011545737251",21.61,34.80,0,299.07,318.30,2.0,0.0,0.000,1049100.5,1049100.5,9544,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167610,697855.00
07/26/2019 15:00,2,2.836,ACTIVE,215.54,346.26,60.059,1564167604,"201051344000582","174011545737251",27.73,38.80,0,318.61,424.11,79.7,75.0,0.376,1359387.1,1359387.1,9532,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167611,697856.00
07/26/2019 15:00,2,2.832,ACTIVE,214.64,347.16,60.059,1564167604,"201051344000868","174011545737251",27.25,39.30,0,317.70,423.20,78.2,73.5,0.358,1367379.6,1367379.6,9531,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167612,697857.00
07/26/2019 15:00,2,2.717,ACTIVE,215.54,358.88,60.054,1564167604,"201051344000576","174011545737251",27.39,42.30,0,318.30,428.91,75.3,70.8,0.636,1383409.5,1383409.5,9557,0,0,0,L,1122011218,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167613,697858.00
07/26/2019 15:00,2,2.793,ACTIVE,215.09,356.78,60.065,1564167604,"201051344001158","174011545737251",27.19,42.80,0,317.40,428.01,77.0,72.4,0.645,1360881.1,1360881.1,9530,0,0,0,L,1122011218,1,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167614,697859.00
07/26/2019 15:00,2,2.812,ACTIVE,214.87,346.56,60.054,1564167604,"201051344000917","174011545737251",27.39,44.30,0,318.61,421.70,78.0,73.3,0.362,1376586.2,1376586.2,9561,0,0,0,L,1122011218,1,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167615,697860.00
07/26/2019 15:00,2,2.787,ACTIVE,214.64,349.56,60.065,1564167604,"201051344000417","174011545737251",18.01,44.00,0,317.40,397.05,50.9,47.2,0.433,1087397.0,1087397.0,9565,0,0,0,L,1122011218,1,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167616,697861.00
07/26/2019 15:00,2,2.793,ACTIVE,214.41,357.38,60.059,1564167604,"201051344000685","174011545737251",27.00,42.00,0,318.30,423.50,76.4,71.8,0.681,1382564.8,1382564.8,9544,0,0,0,L,1122011218,1,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167617,697862.00
07/26/2019 15:00,2,2.801,ACTIVE,215.09,347.46,60.059,1564167604,"201051344000651","174011545737251",27.71,41.00,0,318.00,421.70,78.7,74.0,0.362,1377020.9,1377020.9,9538,0,0,0,L,1122011218,1,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167618,697863.00
07/26/2019 15:00,2,2.740,ACTIVE,214.19,358.88,60.070,1564167604,"201051344000594","174011545737251",27.45,45.00,0,317.70,424.41,76.1,71.6,0.641,1386906.0,1386906.0,9538,0,0,0,L,1122011218,1,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167619,697864.00
07/26/2019 15:00,2,2.713,ACTIVE,215.09,359.78,60.065,1564167604,"201051344000469","174011545737251",27.79,39.00,0,313.80,428.61,76.5,71.9,0.663,1367138.7,1367138.7,9547,0,0,0,L,1122011218,1,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167620,697865.00
07/26/2019 15:00,2,2.898,ACTIVE,215.09,347.76,60.049,1564167604,"201051344000585","174011545737251",27.71,41.30,0,316.80,422.30,81.4,76.7,0.384,1392679.8,1392679.8,9532,0,0,0,L,1122011218,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167621,697866.00
07/26/2019 15:00,2,2.676,ACTIVE,215.32,360.08,60.054,1564167604,"201051344000853","174011545737251",27.95,43.80,0,318.30,428.01,75.8,71.2,0.636,1389879.4,1389879.4,9544,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167622,697867.00
07/26/2019 15:00,2,2.789,ACTIVE,214.64,359.48,60.065,1564167604,"201051344001145","174011545737251",27.25,41.50,0,319.51,423.81,77.0,72.4,0.650,1391416.9,1391416.9,9563,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167623,697868.00
07/26/2019 15:00,2,2.754,ACTIVE,214.87,346.56,60.054,1564167604,"201051344000438","174011545737251",27.97,43.40,0,317.40,423.50,78.0,73.3,0.371,1384926.0,1384926.0,9537,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167623,697869.00
07/26/2019 15:00,2,2.859,ACTIVE,214.64,346.56,60.059,1564167604,"201051344001135","174011545737251",27.65,41.80,0,317.10,423.20,80.1,75.4,0.362,1372579.1,1372579.1,9530,0,0,0,L,1122011218,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167624,697870.00
07/26/2019 15:00,2,2.770,ACTIVE,215.09,358.58,60.049,1564167604,"201051344000983","174011545737251",27.77,42.80,0,317.40,427.71,77.9,73.3,0.658,1388122.2,1388122.2,9537,0,0,0,L,1122011218,1,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167625,697871.00
07/26/2019 15:00,2,2.855,ACTIVE,214.87,348.06,60.065,1564167604,"201051344001203","174011545737251",27.83,40.20,0,315.90,423.20,80.5,75.7,0.380,1380662.5,1380662.5,9553,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167627,697872.00
07/26/2019 15:00,2,2.793,ACTIVE,214.19,356.18,60.054,1564167604,"201051344001230","174011545737251",27.55,42.00,0,317.40,422.30,78.0,73.4,0.658,1375118.9,1375118.9,9576,0,0,0,L,1122011218,1,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167627,697873.00
07/26/2019 15:00,2,2.891,ACTIVE,213.96,346.56,60.054,1564167604,"201051344000646","174011545737251",27.23,43.20,0,318.00,425.31,79.8,75.1,0.380,1369127.0,1369127.0,9553,0,0,0,L,1122011218,1,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167628,697874.00
07/26/2019 15:00,2,2.803,ACTIVE,214.87,357.08,60.054,1564167604,"201051344000867","174011545737251",27.65,42.80,0,317.10,421.40,78.5,73.9,0.650,1365298.0,1365298.0,9543,0,0,0,L,1122011218,1,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167629,697875.00
07/26/2019 15:00,2,2.814,ACTIVE,214.87,359.18,60.059,1564167604,"201051344000633","174011545737251",27.41,42.50,0,318.30,422.00,78.2,73.6,0.641,1362067.4,1362067.4,9553,0,0,0,L,1122011218,1,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167630,697876.00
07/26/2019 15:00,2,2.898,ACTIVE,214.19,346.26,60.054,1564167604,"201051344000955","174011545737251",27.49,43.80,0,317.70,422.60,80.8,76.0,0.380,1389862.3,1389862.3,9548,0,0,0,L,1122011218,1,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167631,697877.00
07/26/2019 15:00,2,2.758,ACTIVE,215.32,360.08,60.054,1564167604,"201051344000648","174011545737251",27.37,40.00,0,317.10,426.21,76.5,71.9,0.654,1375663.8,1375663.8,9535,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167632,697878.00
07/26/2019 15:00,2,2.793,ACTIVE,215.32,358.88,60.028,1564167604,"201051344000645","174011545737251",27.21,40.40,0,317.40,426.51,77.0,72.3,0.636,1381412.8,1381412.8,9540,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167633,697879.00
07/26/2019 15:00,2,2.803,ACTIVE,215.09,359.78,60.054,1564167604,"201051344000569","174011545737251",27.69,42.80,0,317.40,426.51,78.6,74.0,0.667,1398599.2,1398599.2,9539,0,0,0,L,1122011218,1,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167634,697880.00
07/26/2019 15:00,2,2.850,ACTIVE,215.09,352.87,60.075,1564167604,"179051228000119","174011545737251",27.75,45.30,0,318.30,427.71,80.2,75.5,0.384,184610.3,184610.3,9628,0,0,0,L,46974696,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564167635,697881.00
07/26/2019 15:15,2,3.477,ACTIVE,215.77,350.17,60.017,1564168504,"201051344000579","174011545737251",28.11,42.80,0,318.61,425.61,99.1,93.7,0.482,1400056.1,1400056.1,9544,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168505,697882.00
07/26/2019 15:15,2,3.615,ACTIVE,215.32,348.36,60.049,1564168504,"201051344001025","174011545737251",27.95,40.40,0,316.80,423.50,102.4,96.9,0.464,1385278.4,1385278.4,9538,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168506,697883.00
07/26/2019 15:15,2,3.434,ACTIVE,215.54,349.86,60.017,1564168504,"201051344001093","174011545737251",28.39,37.30,0,318.91,422.00,98.8,93.4,0.464,1367011.8,1367011.8,9565,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168507,697884.00
07/26/2019 15:15,2,3.473,ACTIVE,216.00,348.96,60.017,1564168504,"201051344000458","174011545737251",28.05,42.50,0,318.30,425.01,98.6,93.3,0.477,1380632.0,1380632.0,9531,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168508,697885.00
07/26/2019 15:15,2,3.613,ACTIVE,214.64,348.06,60.006,1564168504,"201051344000890","174011545737251",27.87,42.50,0,318.61,423.50,101.9,96.5,0.473,1382280.1,1382280.1,9544,0,0,0,L,1122011218,1,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168509,697886.00
07/26/2019 15:15,2,0.092,ACTIVE,216.00,302.68,60.006,1564168504,"201051344000988","174011545737251",22.15,33.80,0,298.17,318.91,2.1,0.1,0.000,1049100.5,1049100.5,9545,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168510,697887.00
07/26/2019 15:15,2,3.615,ACTIVE,215.77,348.96,60.017,1564168504,"201051344000582","174011545737251",27.81,37.80,0,317.10,424.11,101.8,96.4,0.486,1359409.7,1359409.7,9533,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168511,697888.00
07/26/2019 15:15,2,3.639,ACTIVE,215.32,349.86,60.022,1564168504,"201051344000868","174011545737251",28.31,38.20,0,316.80,422.00,104.4,98.8,0.477,1367402.0,1367402.0,9532,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168512,697889.00
07/26/2019 15:15,2,3.629,ACTIVE,216.45,351.07,59.990,1564168504,"201051344000576","174011545737251",28.15,40.00,0,318.61,425.31,103.4,97.9,0.491,1383431.3,1383431.3,9558,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168513,697890.00
07/26/2019 15:15,2,3.764,ACTIVE,216.22,349.86,60.006,1564168504,"201051344001158","174011545737251",27.83,40.40,0,318.61,425.31,106.0,100.4,0.499,1360903.4,1360903.4,9531,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168514,697891.00
07/26/2019 15:15,2,3.795,ACTIVE,215.54,350.17,60.017,1564168504,"201051344000917","174011545737251",28.05,42.50,0,320.41,420.20,108.0,102.3,0.499,1376608.8,1376608.8,9562,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168515,697892.00
07/26/2019 15:15,2,3.912,ACTIVE,215.32,355.58,60.017,1564168504,"201051344000417","174011545737251",18.21,41.80,0,319.21,394.35,72.1,67.7,0.605,1087411.7,1087411.7,9566,0,0,0,L,1122011218,1,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168516,697893.00
07/26/2019 15:15,2,3.883,ACTIVE,215.09,350.17,60.043,1564168504,"201051344000685","174011545737251",27.77,40.60,0,318.00,421.70,109.2,103.5,0.535,1382587.2,1382587.2,9545,0,0,0,L,1122011218,1,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168517,697894.00
07/26/2019 15:15,2,3.957,ACTIVE,216.00,350.17,60.038,1564168504,"201051344000651","174011545737251",28.09,39.00,0,317.10,421.40,112.6,106.7,0.517,1377044.1,1377044.1,9539,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168518,697895.00
07/26/2019 15:15,2,4.051,ACTIVE,215.32,349.86,60.022,1564168504,"201051344000594","174011545737251",27.83,43.40,0,318.30,422.00,114.2,108.3,0.539,1386928.5,1386928.5,9539,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168519,697896.00
07/26/2019 15:15,2,4.178,ACTIVE,216.67,353.47,60.043,1564168504,"201051344000469","174011545737251",28.37,38.20,0,316.50,428.31,120.1,114.0,0.579,1367161.2,1367161.2,9548,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168520,697897.00
07/26/2019 15:15,2,4.383,ACTIVE,216.22,354.07,60.001,1564168504,"201051344000585","174011545737251",28.27,39.50,0,317.10,421.40,125.5,119.2,0.592,1392703.7,1392703.7,9533,0,0,0,L,1122011218,1,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168521,697898.00
07/26/2019 15:15,2,4.072,ACTIVE,216.90,352.57,60.001,1564168504,"201051344000853","174011545737251",27.81,42.30,0,318.91,425.61,114.7,108.8,0.530,1389901.8,1389901.8,9545,0,0,0,L,1122011218,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168521,697899.00
07/26/2019 15:15,2,3.998,ACTIVE,215.32,351.37,60.033,1564168504,"201051344001145","174011545737251",28.27,39.80,0,320.41,423.81,114.4,108.5,0.535,1391439.6,1391439.6,9564,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168522,697900.00
07/26/2019 15:15,2,3.980,ACTIVE,215.54,351.07,60.006,1564168504,"201051344000438","174011545737251",28.41,41.30,0,318.30,424.11,114.5,108.6,0.544,1384949.0,1384949.0,9538,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168523,697901.00
07/26/2019 15:15,2,4.051,ACTIVE,215.54,351.07,60.012,1564168504,"201051344001135","174011545737251",27.97,40.00,0,319.21,422.60,114.7,108.8,0.526,1372602.5,1372602.5,9531,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168524,697902.00
07/26/2019 15:15,2,3.746,ACTIVE,216.22,350.77,60.006,1564168504,"201051344000983","174011545737251",28.45,41.30,0,316.80,422.60,107.9,102.3,0.499,1388144.9,1388144.9,9538,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168525,697903.00
07/26/2019 15:15,2,3.885,ACTIVE,215.77,349.86,60.006,1564168504,"201051344001203","174011545737251",28.09,39.00,0,317.70,422.30,110.5,104.7,0.521,1380685.9,1380685.9,9554,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168526,697904.00
07/26/2019 15:15,2,3.766,ACTIVE,214.64,348.06,60.001,1564168504,"201051344001230","174011545737251",27.97,40.00,0,318.00,419.30,106.7,101.0,0.504,1375141.6,1375141.6,9577,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168527,697905.00
07/26/2019 15:15,2,3.869,ACTIVE,214.64,349.86,60.001,1564168504,"201051344000646","174011545737251",28.01,41.50,0,318.61,423.81,109.7,104.0,0.517,1369150.2,1369150.2,9554,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168528,697906.00
07/26/2019 15:15,2,3.670,ACTIVE,215.54,348.66,60.028,1564168504,"201051344000867","174011545737251",27.95,40.60,0,319.21,420.80,103.9,98.3,0.477,1365320.6,1365320.6,9544,0,0,0,L,1122011218,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168529,697907.00
07/26/2019 15:15,2,3.623,ACTIVE,215.54,350.47,60.006,1564168504,"201051344000633","174011545737251",27.67,40.80,0,318.91,420.20,101.5,96.0,0.482,1362089.7,1362089.7,9554,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168530,697908.00
07/26/2019 15:15,2,3.705,ACTIVE,214.64,348.66,60.012,1564168504,"201051344000955","174011545737251",27.91,42.00,0,317.70,422.60,104.7,99.1,0.499,1389885.5,1389885.5,9549,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168531,697909.00
07/26/2019 15:15,2,3.453,ACTIVE,216.00,348.66,60.012,1564168504,"201051344000648","174011545737251",27.95,38.40,0,317.10,421.40,97.7,92.3,0.460,1375685.8,1375685.8,9536,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168532,697910.00
07/26/2019 15:15,2,3.465,ACTIVE,216.22,348.96,60.012,1564168504,"201051344000645","174011545737251",27.93,39.00,0,318.61,420.50,97.9,92.6,0.451,1381434.9,1381434.9,9541,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168533,697911.00
07/26/2019 15:15,2,3.492,ACTIVE,215.77,348.36,60.001,1564168504,"201051344000569","174011545737251",27.95,41.30,0,318.30,426.81,98.8,93.5,0.468,1398621.6,1398621.6,9540,0,0,0,L,1122011218,1,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168534,697912.00
07/26/2019 15:15,2,3.451,ACTIVE,216.00,353.17,60.006,1564168504,"179051228000119","174011545737251",28.51,44.00,0,317.70,426.51,99.6,94.2,0.477,184633.1,184633.1,9629,0,0,0,L,46974696,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564168535,697913.00
07/26/2019 15:30,2,7.246,ACTIVE,219.84,365.80,60.049,1564169406,"201051344000579","174011545737251",26.76,45.30,0,334.24,422.60,196.2,187.5,0.915,1400094.6,1400094.6,9545,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169407,697914.00
07/26/2019 15:30,2,7.514,ACTIVE,218.48,361.59,60.028,1564169406,"201051344001025","174011545737251",26.80,43.20,0,333.63,420.20,203.7,194.7,0.915,1385318.3,1385318.3,9539,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169408,697915.00
07/26/2019 15:30,2,7.160,ACTIVE,218.71,364.29,60.022,1564169406,"201051344001093","174011545737251",27.35,40.00,0,333.33,418.70,198.5,189.6,0.910,1367050.5,1367050.5,9566,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169409,697916.00
07/26/2019 15:30,2,7.010,ACTIVE,219.84,360.99,60.022,1564169406,"201051344000458","174011545737251",27.25,44.00,0,331.23,422.00,193.3,184.6,0.906,1380670.0,1380670.0,9532,0,0,0,L,1122011218,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169410,697917.00
07/26/2019 15:30,2,7.361,ACTIVE,217.58,361.29,60.049,1564169406,"201051344000890","174011545737251",26.54,44.00,0,328.52,420.80,197.9,189.1,0.910,1382319.0,1382319.0,9545,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169411,697918.00
07/26/2019 15:30,2,0.094,ACTIVE,219.84,308.09,60.028,1564169406,"201051344000988","174011545737251",21.97,34.00,0,298.77,311.99,2.1,0.1,0.000,1049100.5,1049100.5,9546,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169411,697919.00
07/26/2019 15:30,2,7.391,ACTIVE,218.71,364.29,60.043,1564169406,"201051344000582","174011545737251",26.58,40.20,0,333.33,421.40,198.9,190.0,0.919,1359448.6,1359448.6,9534,0,0,0,L,1122011218,1,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169412,697920.00
07/26/2019 15:30,2,7.223,ACTIVE,218.48,363.39,60.006,1564169406,"201051344000868","174011545737251",26.66,40.20,0,333.33,418.39,194.9,186.2,0.879,1367440.4,1367440.4,9533,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169413,697921.00
07/26/2019 15:30,2,7.102,ACTIVE,219.84,364.29,60.022,1564169406,"201051344000576","174011545737251",26.78,43.20,0,332.13,421.10,192.6,183.9,0.875,1383469.1,1383469.1,9559,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169414,697922.00
07/26/2019 15:30,2,7.246,ACTIVE,219.84,365.49,60.028,1564169406,"201051344001158","174011545737251",26.48,43.40,0,333.93,418.39,194.2,185.5,0.915,1360941.7,1360941.7,9532,0,0,0,L,1122011218,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169415,697923.00
07/26/2019 15:30,2,7.350,ACTIVE,218.71,362.79,60.033,1564169406,"201051344000917","174011545737251",26.86,45.30,0,332.43,418.70,199.8,191.0,0.937,1376647.9,1376647.9,9563,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169416,697924.00
07/26/2019 15:30,2,6.980,ACTIVE,217.80,353.77,60.022,1564169406,"201051344000417","174011545737251",17.91,45.00,0,318.00,392.55,126.6,120.3,0.575,1087436.7,1087436.7,9567,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169417,697925.00
07/26/2019 15:30,2,7.342,ACTIVE,217.35,360.99,60.017,1564169406,"201051344000685","174011545737251",26.58,43.60,0,331.53,419.60,197.6,188.8,0.946,1382625.9,1382625.9,9546,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169418,697926.00
07/26/2019 15:30,2,7.455,ACTIVE,219.16,363.09,60.028,1564169406,"201051344000651","174011545737251",26.72,43.00,0,333.93,418.70,201.6,192.6,0.902,1377083.8,1377083.8,9540,0,0,0,L,1122011218,1,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169419,697927.00
07/26/2019 15:30,2,7.209,ACTIVE,218.03,360.69,60.022,1564169406,"201051344000594","174011545737251",26.80,45.80,0,332.73,419.90,195.6,186.8,0.902,1386967.1,1386967.1,9540,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169420,697928.00
07/26/2019 15:30,2,7.242,ACTIVE,219.84,363.99,60.017,1564169406,"201051344000469","174011545737251",26.68,40.80,0,332.13,419.60,195.7,187.0,0.937,1367199.9,1367199.9,9549,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169421,697929.00
07/26/2019 15:30,2,7.605,ACTIVE,218.93,363.69,60.028,1564169406,"201051344000585","174011545737251",26.68,42.00,0,332.73,419.90,205.7,196.6,0.963,1392744.3,1392744.3,9534,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169422,697930.00
07/26/2019 15:30,2,7.229,ACTIVE,220.29,366.40,60.022,1564169406,"201051344000853","174011545737251",26.74,45.30,0,335.44,422.60,195.8,187.0,0.906,1389940.4,1389940.4,9546,0,0,0,L,1122011218,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169423,697931.00
07/26/2019 15:30,2,7.391,ACTIVE,217.58,361.59,60.012,1564169406,"201051344001145","174011545737251",26.70,42.50,0,331.83,420.80,199.9,191.0,0.919,1391478.9,1391478.9,9565,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169424,697932.00
07/26/2019 15:30,2,7.359,ACTIVE,218.26,362.79,59.996,1564169406,"201051344000438","174011545737251",26.58,43.80,0,333.33,420.20,198.1,189.3,0.910,1384988.3,1384988.3,9539,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169424,697933.00
07/26/2019 15:30,2,7.473,ACTIVE,218.48,361.89,60.017,1564169406,"201051344001135","174011545737251",26.42,42.80,0,332.43,419.60,199.8,191.0,0.906,1372642.3,1372642.3,9532,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169425,697934.00
07/26/2019 15:30,2,7.152,ACTIVE,219.84,363.69,60.012,1564169406,"201051344000983","174011545737251",27.00,43.20,0,333.03,417.49,195.4,186.7,0.897,1388183.8,1388183.8,9539,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169426,697935.00
07/26/2019 15:30,2,7.447,ACTIVE,218.71,361.59,60.012,1564169406,"201051344001203","174011545737251",26.70,41.50,0,333.63,420.50,201.3,192.4,0.932,1380726.0,1380726.0,9555,0,0,0,L,1122011218,1,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169427,697936.00
07/26/2019 15:30,2,7.258,ACTIVE,217.35,359.78,60.012,1564169406,"201051344001230","174011545737251",26.80,43.00,0,330.33,415.69,196.8,188.0,0.924,1375180.6,1375180.6,9578,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169428,697937.00
07/26/2019 15:30,2,7.441,ACTIVE,217.35,360.99,60.006,1564169406,"201051344000646","174011545737251",26.46,44.30,0,320.11,420.80,199.3,190.4,0.928,1369189.9,1369189.9,9555,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169429,697938.00
07/26/2019 15:30,2,7.146,ACTIVE,218.71,361.89,60.017,1564169406,"201051344000867","174011545737251",26.92,43.00,0,333.93,418.09,195.0,186.3,0.897,1365359.4,1365359.4,9545,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169430,697939.00
07/26/2019 15:30,2,7.174,ACTIVE,218.71,362.79,60.001,1564169406,"201051344000633","174011545737251",26.74,43.20,0,332.73,416.59,194.2,185.6,0.893,1362128.4,1362128.4,9555,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169431,697940.00
