ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 15:30,2,7.357,ACTIVE,217.58,360.69,60.001,1564169406,"201051344000955","174011545737251",26.42,44.80,0,332.13,419.30,196.9,188.1,0.915,1389924.8,1389924.8,9550,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169432,697941.00
07/26/2019 15:30,2,7.053,ACTIVE,219.39,364.89,60.012,1564169406,"201051344000648","174011545737251",26.74,40.60,0,334.24,418.09,191.0,182.4,0.902,1375723.7,1375723.7,9537,0,0,0,L,1122011218,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169433,697942.00
07/26/2019 15:30,2,7.146,ACTIVE,219.61,362.49,60.017,1564169406,"201051344000645","174011545737251",26.64,41.00,0,334.54,416.89,192.7,184.1,0.879,1381473.2,1381473.2,9542,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169434,697943.00
07/26/2019 15:30,2,7.168,ACTIVE,219.61,363.09,59.996,1564169406,"201051344000569","174011545737251",26.84,43.80,0,333.93,418.70,194.8,186.1,0.893,1398660.4,1398660.4,9541,0,0,0,L,1122011218,1,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169435,697944.00
07/26/2019 15:30,2,7.129,ACTIVE,219.39,370.90,59.985,1564169406,"179051228000119","174011545737251",27.19,46.60,0,336.04,423.81,196.2,187.4,0.941,184672.2,184672.2,9631,0,0,0,L,46974696,1,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564169436,697945.00
07/26/2019 15:45,2,4.701,ACTIVE,217.58,354.97,59.996,1564170305,"201051344000579","174011545737251",27.43,44.80,0,318.30,422.00,130.7,124.2,0.610,1400128.2,1400128.2,9546,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170306,697946.00
07/26/2019 15:45,2,4.754,ACTIVE,216.67,352.87,60.033,1564170305,"201051344001025","174011545737251",27.10,43.40,0,317.40,419.00,130.3,123.9,0.592,1385352.9,1385352.9,9540,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170307,697947.00
07/26/2019 15:45,2,4.303,ACTIVE,216.67,352.87,60.038,1564170305,"201051344001093","174011545737251",27.43,40.40,0,318.91,417.79,119.5,113.4,0.552,1367084.0,1367084.0,9567,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170308,697948.00
07/26/2019 15:45,2,4.213,ACTIVE,217.13,352.87,60.028,1564170305,"201051344000458","174011545737251",27.51,43.80,0,318.91,421.10,117.5,111.5,0.570,1380703.0,1380703.0,9533,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170309,697949.00
07/26/2019 15:45,2,4.453,ACTIVE,215.77,353.17,60.033,1564170305,"201051344000890","174011545737251",27.15,45.00,0,318.61,419.00,122.5,116.3,0.566,1382352.6,1382352.6,9546,0,0,0,L,1122011218,1,124.04,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170310,697950.00
07/26/2019 15:45,2,0.094,ACTIVE,218.93,307.78,60.033,1564170305,"201051344000988","174011545737251",22.30,35.00,0,298.77,314.40,2.2,0.2,0.000,1049100.5,1049100.5,9547,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170310,697951.00
07/26/2019 15:45,2,6.277,ACTIVE,218.03,357.98,60.028,1564170305,"201051344000582","174011545737251",27.10,40.80,0,318.30,419.30,172.6,164.6,0.818,1359482.1,1359482.1,9535,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170311,697952.00
07/26/2019 15:45,2,7.088,ACTIVE,218.71,362.19,60.033,1564170305,"201051344000868","174011545737251",27.14,40.80,0,318.91,416.89,194.9,186.2,0.888,1367473.5,1367473.5,9534,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170312,697953.00
07/26/2019 15:45,2,6.773,ACTIVE,220.06,364.59,60.028,1564170305,"201051344000576","174011545737251",27.35,43.40,0,317.40,419.90,187.6,179.1,0.849,1383501.6,1383501.6,9560,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170313,697954.00
07/26/2019 15:45,2,6.422,ACTIVE,219.39,361.29,60.012,1564170305,"201051344001158","174011545737251",27.27,43.40,0,318.00,420.80,177.1,169.0,0.813,1360974.6,1360974.6,9533,0,0,0,L,1122011218,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170314,697955.00
07/26/2019 15:45,2,6.096,ACTIVE,217.80,356.78,60.001,1564170305,"201051344000917","174011545737251",27.35,45.00,0,320.71,417.79,168.4,160.6,0.751,1376681.6,1376681.6,9564,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170315,697956.00
07/26/2019 15:45,2,5.023,ACTIVE,216.45,349.86,60.033,1564170305,"201051344000417","174011545737251",17.99,46.00,0,316.80,388.94,91.4,86.3,0.429,1087458.0,1087458.0,9568,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170316,697957.00
07/26/2019 15:45,2,4.473,ACTIVE,215.77,351.37,60.022,1564170305,"201051344000685","174011545737251",27.15,43.80,0,316.20,418.39,122.9,116.7,0.592,1382659.1,1382659.1,9547,0,0,0,L,1122011218,1,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170317,697958.00
07/26/2019 15:45,2,4.291,ACTIVE,216.67,353.17,60.022,1564170305,"201051344000651","174011545737251",27.02,44.00,0,318.30,418.39,117.5,111.5,0.544,1377117.8,1377117.8,9541,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170318,697959.00
07/26/2019 15:45,2,4.531,ACTIVE,216.22,354.07,60.033,1564170305,"201051344000594","174011545737251",27.63,45.50,0,316.50,417.49,126.8,120.5,0.592,1387000.2,1387000.2,9541,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170319,697960.00
07/26/2019 15:45,2,4.410,ACTIVE,217.58,354.07,60.033,1564170305,"201051344000469","174011545737251",27.49,41.00,0,317.10,422.60,122.9,116.7,0.592,1367233.0,1367233.0,9550,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170320,697961.00
07/26/2019 15:45,2,4.818,ACTIVE,216.90,354.67,60.022,1564170305,"201051344000585","174011545737251",27.71,42.80,0,318.00,419.00,135.3,128.7,0.650,1392779.0,1392779.0,9535,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170321,697962.00
07/26/2019 15:45,2,4.887,ACTIVE,218.48,358.58,60.028,1564170305,"201051344000853","174011545737251",27.37,44.30,0,318.61,422.00,135.6,128.9,0.641,1389973.4,1389973.4,9547,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170322,697963.00
07/26/2019 15:45,2,5.426,ACTIVE,216.45,354.97,60.012,1564170305,"201051344001145","174011545737251",27.23,42.80,0,318.91,420.80,149.5,142.4,0.689,1391512.3,1391512.3,9566,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170323,697964.00
07/26/2019 15:45,2,4.990,ACTIVE,216.90,355.58,60.012,1564170305,"201051344000438","174011545737251",27.65,45.00,0,317.70,419.60,139.6,132.8,0.658,1385021.7,1385021.7,9540,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170323,697965.00
07/26/2019 15:45,2,4.869,ACTIVE,216.67,353.77,60.028,1564170305,"201051344001135","174011545737251",27.59,43.60,0,318.61,419.30,135.9,129.3,0.614,1372676.2,1372676.2,9533,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170324,697966.00
07/26/2019 15:45,2,4.303,ACTIVE,217.35,353.47,60.033,1564170305,"201051344000983","174011545737251",27.65,43.20,0,317.10,418.09,120.6,114.4,0.566,1388217.0,1388217.0,9540,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170325,697967.00
07/26/2019 15:45,2,4.465,ACTIVE,216.67,353.17,60.017,1564170305,"201051344001203","174011545737251",27.59,42.50,0,315.90,418.09,124.7,118.4,0.583,1380760.0,1380760.0,9556,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170326,697968.00
07/26/2019 15:45,2,4.400,ACTIVE,215.32,349.86,60.022,1564170305,"201051344001230","174011545737251",27.25,42.50,0,318.00,413.29,121.5,115.3,0.575,1375213.8,1375213.8,9579,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170327,697969.00
07/26/2019 15:45,2,4.518,ACTIVE,215.77,351.37,60.033,1564170305,"201051344000646","174011545737251",27.41,44.30,0,316.20,420.80,125.5,119.3,0.601,1369223.6,1369223.6,9556,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170328,697970.00
07/26/2019 15:45,2,5.184,ACTIVE,217.58,355.88,60.022,1564170305,"201051344000867","174011545737251",27.41,43.40,0,320.11,416.29,144.2,137.2,0.667,1365392.3,1365392.3,9546,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170329,697971.00
07/26/2019 15:45,2,5.441,ACTIVE,217.80,358.28,60.028,1564170305,"201051344000633","174011545737251",27.77,42.80,0,318.91,415.39,153.2,145.9,0.729,1362161.0,1362161.0,9556,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170330,697972.00
07/26/2019 15:45,2,5.797,ACTIVE,216.45,355.58,60.001,1564170305,"201051344000955","174011545737251",27.27,45.30,0,317.70,418.39,160.0,152.5,0.747,1389958.1,1389958.1,9551,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170331,697973.00
07/26/2019 15:45,2,4.461,ACTIVE,217.35,353.77,60.001,1564170305,"201051344000648","174011545737251",27.45,40.60,0,318.00,416.59,123.8,117.5,0.579,1375755.8,1375755.8,9538,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170332,697974.00
07/26/2019 15:45,2,4.443,ACTIVE,217.35,354.07,60.022,1564170305,"201051344000645","174011545737251",27.49,40.80,0,317.40,417.19,123.8,117.6,0.575,1381505.6,1381505.6,9543,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170333,697975.00
07/26/2019 15:45,2,4.807,ACTIVE,217.58,354.67,60.028,1564170305,"201051344000569","174011545737251",27.31,44.50,0,319.21,416.59,133.0,126.5,0.623,1398693.1,1398693.1,9542,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170334,697976.00
07/26/2019 15:45,2,5.297,ACTIVE,217.80,363.99,60.022,1564170305,"179051228000119","174011545737251",27.35,46.80,0,318.91,422.60,147.1,140.1,0.729,184705.2,184705.2,9632,0,0,0,L,46974696,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564170335,697977.00
07/26/2019 16:00,2,3.078,ACTIVE,216.00,348.36,60.028,1564171204,"201051344000579","174011545737251",28.33,41.30,0,317.10,407.87,88.3,83.3,0.415,1400144.5,1400144.5,9547,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171205,697978.00
07/26/2019 16:00,2,3.201,ACTIVE,215.32,347.46,60.028,1564171204,"201051344001025","174011545737251",28.17,39.50,0,316.50,409.98,91.4,86.3,0.407,1385369.6,1385369.6,9541,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171206,697979.00
07/26/2019 16:00,2,3.084,ACTIVE,215.32,348.96,60.049,1564171204,"201051344001093","174011545737251",28.23,37.30,0,321.31,409.68,88.2,83.2,0.415,1367099.9,1367099.9,9568,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171207,697980.00
07/26/2019 16:00,2,3.029,ACTIVE,216.00,346.56,60.049,1564171204,"201051344000458","174011545737251",28.11,40.60,0,318.61,406.37,86.3,81.4,0.402,1380718.8,1380718.8,9534,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171208,697981.00
07/26/2019 16:00,2,3.135,ACTIVE,214.64,347.46,60.033,1564171204,"201051344000890","174011545737251",28.21,41.30,0,318.91,404.87,89.6,84.6,0.415,1382368.9,1382368.9,9547,0,0,0,L,1122011218,1,123.59,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171209,697982.00
07/26/2019 16:00,2,0.096,ACTIVE,215.77,302.68,60.033,1564171204,"201051344000988","174011545737251",22.03,34.00,0,298.77,318.61,2.1,0.2,0.000,1049100.5,1049100.5,9548,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171210,697983.00
07/26/2019 16:00,2,3.119,ACTIVE,215.54,348.66,60.006,1564171204,"201051344000582","174011545737251",28.05,37.80,0,319.51,410.88,88.6,83.6,0.424,1359498.0,1359498.0,9536,0,0,0,L,1122011218,1,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171211,697984.00
07/26/2019 16:00,2,3.104,ACTIVE,215.32,347.46,60.028,1564171204,"201051344000868","174011545737251",27.99,37.30,0,318.30,408.48,87.9,82.9,0.402,1367489.5,1367489.5,9535,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171212,697985.00
07/26/2019 16:00,2,3.016,ACTIVE,216.22,348.66,60.028,1564171204,"201051344000576","174011545737251",28.11,40.80,0,320.11,401.86,85.9,81.0,0.407,1383517.1,1383517.1,9561,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171213,697986.00
07/26/2019 16:00,2,3.117,ACTIVE,216.00,348.36,60.059,1564171204,"201051344001158","174011545737251",27.89,40.00,0,319.21,395.25,88.1,83.1,0.415,1360990.5,1360990.5,9534,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171214,697987.00
07/26/2019 16:00,2,3.141,ACTIVE,215.32,347.46,60.028,1564171204,"201051344000917","174011545737251",28.17,40.80,0,319.51,389.24,89.6,84.5,0.411,1376697.3,1376697.3,9565,0,0,0,L,1122011218,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171215,697988.00
07/26/2019 16:00,2,3.219,ACTIVE,214.87,351.67,60.038,1564171204,"201051344000417","174011545737251",17.95,42.30,0,319.81,387.14,58.6,54.6,0.491,1087468.3,1087468.3,9569,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171216,697989.00
07/26/2019 16:00,2,3.172,ACTIVE,214.87,348.36,60.022,1564171204,"201051344000685","174011545737251",27.99,41.00,0,318.91,390.14,90.0,84.9,0.438,1382674.9,1382674.9,9548,0,0,0,L,1122011218,1,123.81,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171217,697990.00
07/26/2019 16:00,2,3.219,ACTIVE,215.54,348.36,60.028,1564171204,"201051344000651","174011545737251",28.17,39.50,0,317.10,391.34,91.9,86.8,0.424,1377133.9,1377133.9,9542,0,0,0,L,1122011218,1,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171218,697991.00
07/26/2019 16:00,2,3.115,ACTIVE,215.09,347.46,60.022,1564171204,"201051344000594","174011545737251",28.37,41.80,0,317.70,389.84,89.6,84.6,0.415,1387016.1,1387016.1,9542,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171218,697992.00
07/26/2019 16:00,2,3.154,ACTIVE,216.22,349.26,60.033,1564171204,"201051344000469","174011545737251",28.17,37.30,0,315.00,394.65,90.0,84.9,0.442,1367248.9,1367248.9,9551,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171219,697993.00
07/26/2019 16:00,2,3.385,ACTIVE,215.54,349.56,60.033,1564171204,"201051344000585","174011545737251",27.99,39.00,0,317.70,391.64,96.0,90.7,0.451,1392795.9,1392795.9,9536,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171220,697994.00
07/26/2019 16:00,2,3.217,ACTIVE,216.45,350.47,60.017,1564171204,"201051344000853","174011545737251",27.81,40.80,0,321.91,394.35,90.6,85.5,0.424,1389989.2,1389989.2,9548,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171221,697995.00
07/26/2019 16:00,2,3.236,ACTIVE,215.09,347.76,60.033,1564171204,"201051344001145","174011545737251",28.25,39.30,0,319.21,390.44,92.7,87.5,0.433,1391528.1,1391528.1,9567,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171222,697996.00
07/26/2019 16:00,2,3.301,ACTIVE,215.32,348.06,60.043,1564171204,"201051344000438","174011545737251",28.05,41.30,0,317.40,391.64,93.8,88.6,0.446,1385037.7,1385037.7,9541,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171224,697997.00
07/26/2019 16:00,2,3.436,ACTIVE,215.32,347.46,60.054,1564171204,"201051344001135","174011545737251",27.97,40.00,0,317.70,390.74,97.3,92.0,0.446,1372692.7,1372692.7,9534,0,0,0,L,1122011218,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171225,697998.00
07/26/2019 16:00,2,3.301,ACTIVE,216.45,349.56,60.022,1564171204,"201051344000983","174011545737251",28.31,40.00,0,318.61,395.25,94.6,89.4,0.446,1388233.1,1388233.1,9541,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171226,697999.00
07/26/2019 16:00,2,3.430,ACTIVE,215.54,347.16,60.001,1564171204,"201051344001203","174011545737251",28.05,39.00,0,318.30,391.64,97.5,92.1,0.446,1380776.3,1380776.3,9557,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171227,698000.00
07/26/2019 16:00,2,3.320,ACTIVE,214.64,346.86,60.033,1564171204,"201051344001230","174011545737251",28.23,40.00,0,318.30,390.44,95.0,89.8,0.451,1375229.4,1375229.4,9580,0,0,0,L,1122011218,1,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171228,698001.00
07/26/2019 16:00,2,3.389,ACTIVE,214.64,348.06,60.043,1564171204,"201051344000646","174011545737251",28.29,40.80,0,318.30,391.64,97.1,91.8,0.468,1369239.8,1369239.8,9557,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171229,698002.00
07/26/2019 16:00,2,3.361,ACTIVE,215.77,347.46,60.043,1564171204,"201051344000867","174011545737251",28.09,40.00,0,320.41,389.84,95.6,90.4,0.442,1365408.2,1365408.2,9547,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171229,698003.00
07/26/2019 16:00,2,3.340,ACTIVE,216.22,351.07,60.028,1564171204,"201051344000633","174011545737251",28.21,40.00,0,318.30,393.45,95.5,90.3,0.451,1362176.7,1362176.7,9557,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171230,698004.00
07/26/2019 16:00,2,3.428,ACTIVE,214.64,347.76,60.038,1564171204,"201051344000955","174011545737251",28.27,41.00,0,317.10,390.74,98.2,92.8,0.468,1389974.3,1389974.3,9552,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171231,698005.00
07/26/2019 16:00,2,3.475,ACTIVE,216.45,350.17,60.028,1564171204,"201051344000648","174011545737251",27.75,37.80,0,318.30,392.55,97.7,92.4,0.464,1375771.1,1375771.1,9539,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171232,698006.00
07/26/2019 16:00,2,3.535,ACTIVE,216.67,349.86,60.033,1564171204,"201051344000645","174011545737251",27.73,38.40,0,319.51,392.55,99.3,93.9,0.455,1381520.9,1381520.9,9544,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171233,698007.00
07/26/2019 16:00,2,3.633,ACTIVE,216.45,349.86,60.038,1564171204,"201051344000569","174011545737251",28.17,41.30,0,319.21,394.35,103.7,98.2,0.504,1398708.8,1398708.8,9543,0,0,0,L,1122011218,1,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171234,698008.00
07/26/2019 16:00,2,4.096,ACTIVE,216.67,357.08,60.017,1564171204,"179051228000119","174011545737251",28.11,43.20,0,320.71,397.05,116.7,110.7,0.570,184721.1,184721.1,9633,0,0,0,L,46974696,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564171235,698009.00
07/26/2019 16:15,2,0.906,ACTIVE,213.06,341.15,59.964,1564172104,"201051344000579","174011545737251",27.21,38.20,0,317.40,392.25,25.0,22.2,0.186,1400155.7,1400155.7,9548,0,0,0,L,1122011218,1,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172106,698010.00
07/26/2019 16:15,2,0.889,ACTIVE,213.74,341.45,60.001,1564172104,"201051344001025","174011545737251",27.75,36.30,0,318.30,386.23,25.0,22.2,0.194,1385381.0,1385381.0,9542,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172107,698011.00
07/26/2019 16:15,2,0.830,ACTIVE,213.96,342.35,60.001,1564172104,"201051344001093","174011545737251",27.02,33.80,0,320.71,390.44,22.8,20.0,0.172,1367110.8,1367110.8,9569,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172107,698012.00
07/26/2019 16:15,2,0.865,ACTIVE,213.06,340.55,60.006,1564172104,"201051344000458","174011545737251",27.12,38.00,0,319.21,388.94,23.8,21.0,0.190,1380729.6,1380729.6,9535,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172108,698013.00
07/26/2019 16:15,2,0.877,ACTIVE,213.51,341.15,60.001,1564172104,"201051344000890","174011545737251",27.61,38.00,0,316.50,386.23,24.6,21.8,0.181,1382380.0,1382380.0,9548,0,0,0,L,1122011218,1,122.46,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172109,698014.00
07/26/2019 16:15,2,0.092,ACTIVE_NO_POWER,213.06,299.07,60.006,1564172104,"201051344000988","174011545737251",20.93,32.80,0,294.86,318.00,1.9,0.0,0.000,1049100.5,1049100.5,9549,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172110,698015.00
07/26/2019 16:15,2,0.836,ACTIVE,214.19,342.05,59.975,1564172104,"201051344000582","174011545737251",27.63,34.30,0,318.00,391.04,23.5,20.7,0.186,1359508.8,1359508.8,9537,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172111,698016.00
07/26/2019 16:15,2,0.900,ACTIVE,213.06,340.85,60.012,1564172104,"201051344000868","174011545737251",27.27,34.30,0,317.40,388.64,24.9,22.1,0.186,1367500.4,1367500.4,9536,0,0,0,L,1122011218,1,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172112,698017.00
07/26/2019 16:15,2,0.834,ACTIVE,213.51,342.35,60.001,1564172104,"201051344000576","174011545737251",27.41,36.80,0,318.00,390.74,23.2,20.5,0.181,1383527.5,1383527.5,9562,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172113,698018.00
07/26/2019 16:15,2,0.895,ACTIVE,213.06,340.85,59.996,1564172104,"201051344001158","174011545737251",26.90,36.80,0,319.81,391.64,24.4,21.7,0.194,1361001.3,1361001.3,9535,0,0,0,L,1122011218,1,121.10,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172114,698019.00
07/26/2019 16:15,2,0.850,ACTIVE,213.74,341.15,59.969,1564172104,"201051344000917","174011545737251",27.04,36.50,0,320.71,389.24,23.3,20.5,0.177,1376708.0,1376708.0,9566,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172115,698020.00
07/26/2019 16:15,2,0.904,ACTIVE,213.51,339.65,60.006,1564172104,"201051344000417","174011545737251",17.89,38.80,0,320.71,387.44,16.4,13.9,0.124,1087475.3,1087475.3,9570,0,0,0,L,1122011218,1,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172116,698021.00
07/26/2019 16:15,2,0.844,ACTIVE,213.74,342.35,60.006,1564172104,"201051344000685","174011545737251",27.41,36.80,0,318.00,391.34,23.4,20.7,0.199,1382685.5,1382685.5,9549,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172117,698022.00
07/26/2019 16:15,2,0.893,ACTIVE,213.74,342.95,59.996,1564172104,"201051344000651","174011545737251",27.43,35.40,0,319.21,387.44,24.9,22.1,0.190,1377144.9,1377144.9,9543,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172118,698023.00
07/26/2019 16:15,2,0.895,ACTIVE,212.83,340.85,60.006,1564172104,"201051344000594","174011545737251",27.39,38.40,0,318.00,389.54,24.9,22.1,0.190,1387026.8,1387026.8,9543,0,0,0,L,1122011218,1,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172119,698024.00
07/26/2019 16:15,2,0.895,ACTIVE,213.29,341.15,60.006,1564172104,"201051344000469","174011545737251",27.37,34.00,0,317.70,393.15,24.8,22.0,0.203,1367259.6,1367259.6,9552,0,0,0,L,1122011218,1,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172120,698025.00
07/26/2019 16:15,2,0.988,ACTIVE,213.74,343.25,59.980,1564172104,"201051344000585","174011545737251",27.55,35.60,0,317.70,387.14,27.6,24.7,0.212,1392807.4,1392807.4,9537,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172121,698026.00
07/26/2019 16:15,2,0.889,ACTIVE,213.51,342.95,60.012,1564172104,"201051344000853","174011545737251",27.63,37.30,0,320.71,390.74,24.9,22.1,0.190,1389999.8,1389999.8,9549,0,0,0,L,1122011218,1,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172122,698027.00
07/26/2019 16:15,2,0.869,ACTIVE,213.74,342.05,60.012,1564172104,"201051344001145","174011545737251",27.23,35.80,0,317.70,389.54,24.0,21.2,0.181,1391538.7,1391538.7,9568,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172123,698028.00
07/26/2019 16:15,2,0.918,ACTIVE,213.74,342.95,60.028,1564172104,"201051344000438","174011545737251",27.37,37.30,0,313.50,387.74,25.5,22.7,0.203,1385048.5,1385048.5,9542,0,0,0,L,1122011218,1,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172124,698029.00
07/26/2019 16:15,2,0.982,ACTIVE,213.29,341.45,60.012,1564172104,"201051344001135","174011545737251",27.51,36.00,0,319.21,386.23,27.4,24.5,0.199,1372703.9,1372703.9,9535,0,0,0,L,1122011218,1,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172125,698030.00
07/26/2019 16:15,2,0.947,ACTIVE,213.29,340.85,60.001,1564172104,"201051344000983","174011545737251",27.57,36.80,0,318.00,391.04,26.5,23.7,0.208,1388243.9,1388243.9,9542,0,0,0,L,1122011218,1,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172126,698031.00
07/26/2019 16:15,2,0.928,ACTIVE,213.74,341.75,60.012,1564172104,"201051344001203","174011545737251",27.69,35.60,0,317.70,387.44,26.1,23.3,0.199,1380787.3,1380787.3,9558,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172127,698032.00
07/26/2019 16:15,2,0.854,ACTIVE,213.29,340.85,60.006,1564172104,"201051344001230","174011545737251",27.83,36.30,0,319.51,389.54,24.1,21.3,0.181,1375239.9,1375239.9,9581,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172128,698033.00
07/26/2019 16:15,2,0.951,ACTIVE,213.06,342.05,60.017,1564172104,"201051344000646","174011545737251",27.49,37.30,0,317.10,386.23,26.5,23.6,0.212,1369250.6,1369250.6,9558,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172129,698034.00
07/26/2019 16:15,2,0.951,ACTIVE,213.29,340.25,60.022,1564172104,"201051344000867","174011545737251",27.27,36.80,0,318.91,389.84,26.3,23.4,0.194,1365418.9,1365418.9,9548,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172130,698035.00
07/26/2019 16:15,2,0.916,ACTIVE,213.51,342.95,59.975,1564172104,"201051344000633","174011545737251",27.47,36.80,0,317.70,391.64,25.5,22.7,0.199,1362187.1,1362187.1,9558,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172131,698036.00
07/26/2019 16:15,2,0.953,ACTIVE,213.29,342.35,60.006,1564172104,"201051344000955","174011545737251",27.59,37.00,0,318.30,385.93,26.7,23.8,0.212,1389985.1,1389985.1,9553,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172132,698037.00
07/26/2019 16:15,2,0.918,ACTIVE,213.29,341.15,60.017,1564172104,"201051344000648","174011545737251",27.08,34.80,0,318.00,390.74,25.2,22.4,0.203,1375781.3,1375781.3,9540,0,0,0,L,1122011218,1,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172133,698038.00
07/26/2019 16:15,2,0.924,ACTIVE,213.51,341.75,60.012,1564172104,"201051344000645","174011545737251",26.68,35.20,0,318.00,389.84,25.0,22.2,0.194,1381531.1,1381531.1,9545,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172134,698039.00
07/26/2019 16:15,2,0.951,ACTIVE,213.06,341.15,60.006,1564172104,"201051344000569","174011545737251",27.15,37.00,0,317.40,390.74,26.2,23.3,0.208,1398719.2,1398719.2,9544,0,0,0,L,1122011218,1,121.10,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172135,698040.00
07/26/2019 16:15,2,0.969,ACTIVE,213.29,344.76,59.975,1564172104,"179051228000119","174011545737251",27.79,39.00,0,319.51,394.05,27.3,24.4,0.212,184731.8,184731.8,9634,0,0,0,L,46974696,1,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564172136,698041.00
07/26/2019 16:30,2,1.762,ACTIVE,214.41,351.37,60.006,1564173004,"201051344000579","174011545737251",28.09,35.80,0,330.63,389.84,50.1,46.5,0.415,1400166.7,1400166.7,9549,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173005,698042.00
07/26/2019 16:30,2,1.787,ACTIVE,214.41,350.77,60.022,1564173004,"201051344001025","174011545737251",28.33,34.30,0,331.83,389.54,51.3,47.6,0.411,1385392.1,1385392.1,9543,0,0,0,L,1122011218,1,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173006,698043.00
07/26/2019 16:30,2,1.695,ACTIVE,214.64,351.97,59.985,1564173004,"201051344001093","174011545737251",28.51,32.00,0,331.23,388.94,49.0,45.3,0.393,1367121.2,1367121.2,9570,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173007,698044.00
07/26/2019 16:30,2,1.682,ACTIVE,214.41,349.26,60.012,1564173004,"201051344000458","174011545737251",28.09,36.30,0,329.43,387.74,47.9,44.3,0.393,1380740.1,1380740.1,9536,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173008,698045.00
07/26/2019 16:30,2,1.785,ACTIVE,214.19,350.17,60.006,1564173004,"201051344000890","174011545737251",27.75,35.60,0,331.23,389.24,50.2,46.5,0.407,1382390.9,1382390.9,9549,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173009,698046.00
07/26/2019 16:30,2,0.096,ACTIVE,214.19,302.68,60.006,1564173004,"201051344000988","174011545737251",21.67,31.30,0,294.56,315.60,2.1,0.1,0.000,1049100.6,1049100.6,9550,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173010,698047.00
07/26/2019 16:30,2,1.721,ACTIVE,214.87,351.97,60.012,1564173004,"201051344000582","174011545737251",27.79,32.20,0,331.53,390.44,48.5,44.9,0.411,1359519.3,1359519.3,9538,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173011,698048.00
07/26/2019 16:30,2,1.729,ACTIVE,214.19,350.17,60.022,1564173004,"201051344000868","174011545737251",27.89,32.40,0,329.73,387.74,48.9,45.2,0.393,1367511.2,1367511.2,9537,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173012,698049.00
07/26/2019 16:30,2,1.652,ACTIVE,214.87,351.37,60.017,1564173004,"201051344000576","174011545737251",28.01,34.50,0,330.33,388.04,46.9,43.3,0.393,1383537.9,1383537.9,9563,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173013,698050.00
07/26/2019 16:30,2,1.719,ACTIVE,214.41,349.56,60.006,1564173004,"201051344001158","174011545737251",27.69,34.50,0,330.03,388.94,48.2,44.6,0.407,1361012.0,1361012.0,9536,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173014,698051.00
07/26/2019 16:30,2,1.686,ACTIVE,214.64,351.07,60.022,1564173004,"201051344000917","174011545737251",28.19,34.00,0,330.33,388.04,48.2,44.6,0.398,1376718.5,1376718.5,9567,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173015,698052.00
07/26/2019 16:30,2,1.758,ACTIVE,214.41,346.26,60.022,1564173004,"201051344000417","174011545737251",18.11,36.50,0,330.93,372.11,32.3,29.2,0.256,1087482.2,1087482.2,9571,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173016,698053.00
07/26/2019 16:30,2,1.707,ACTIVE,214.41,351.07,59.985,1564173004,"201051344000685","174011545737251",27.81,34.50,0,331.23,389.54,48.1,44.5,0.420,1382696.1,1382696.1,9550,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173017,698054.00
07/26/2019 16:30,2,1.732,ACTIVE,214.64,350.77,60.028,1564173004,"201051344000651","174011545737251",28.05,33.30,0,331.23,389.54,49.3,45.6,0.398,1377155.8,1377155.8,9544,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173018,698055.00
07/26/2019 16:30,2,1.691,ACTIVE,213.96,349.56,60.017,1564173004,"201051344000594","174011545737251",27.99,35.80,0,328.22,387.44,48.0,44.4,0.398,1387037.5,1387037.5,9544,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173019,698056.00
07/26/2019 16:30,2,1.680,ACTIVE,214.41,350.77,60.022,1564173004,"201051344000469","174011545737251",28.07,32.20,0,329.43,389.54,47.8,44.2,0.415,1367270.3,1367270.3,9553,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173020,698057.00
07/26/2019 16:30,2,1.799,ACTIVE,214.64,351.07,60.033,1564173004,"201051344000585","174011545737251",28.13,33.50,0,331.23,390.74,51.3,47.6,0.420,1392818.9,1392818.9,9538,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173020,698058.00
07/26/2019 16:30,2,1.678,ACTIVE,215.09,351.07,59.990,1564173004,"201051344000853","174011545737251",27.95,34.80,0,331.53,391.94,47.6,44.0,0.398,1390010.6,1390010.6,9550,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173021,698059.00
07/26/2019 16:30,2,1.699,ACTIVE,214.41,350.47,60.012,1564173004,"201051344001145","174011545737251",27.75,33.50,0,332.13,389.24,47.8,44.2,0.389,1391549.2,1391549.2,9569,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173022,698060.00
07/26/2019 16:30,2,1.711,ACTIVE,214.41,350.47,60.012,1564173004,"201051344000438","174011545737251",28.15,34.80,0,331.83,390.44,48.8,45.2,0.411,1385059.5,1385059.5,9543,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173024,698061.00
07/26/2019 16:30,2,1.756,ACTIVE,213.96,349.86,60.022,1564173004,"201051344001135","174011545737251",28.15,34.00,0,330.63,389.84,50.1,46.4,0.407,1372715.3,1372715.3,9536,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173025,698062.00
07/26/2019 16:30,2,1.684,ACTIVE,214.64,349.86,59.996,1564173004,"201051344000983","174011545737251",28.15,34.50,0,330.33,388.94,48.0,44.5,0.402,1388254.9,1388254.9,9543,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173026,698063.00
07/26/2019 16:30,2,1.721,ACTIVE,214.41,350.47,60.022,1564173004,"201051344001203","174011545737251",28.13,33.50,0,330.93,391.04,49.0,45.4,0.411,1380798.3,1380798.3,9559,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173027,698064.00
07/26/2019 16:30,2,1.660,ACTIVE,213.96,348.66,60.012,1564173004,"201051344001230","174011545737251",28.11,34.00,0,328.52,386.53,47.3,43.7,0.393,1375250.4,1375250.4,9582,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173028,698065.00
07/26/2019 16:30,2,1.717,ACTIVE,213.74,349.56,60.017,1564173004,"201051344000646","174011545737251",27.97,35.20,0,330.33,388.64,48.7,45.1,0.402,1369261.7,1369261.7,9559,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173029,698066.00
07/26/2019 16:30,2,1.682,ACTIVE,214.41,347.76,60.017,1564173004,"201051344000867","174011545737251",27.97,34.80,0,329.73,387.74,47.6,44.1,0.384,1365429.8,1365429.8,9549,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173030,698067.00
07/26/2019 16:30,2,1.646,ACTIVE,214.41,351.37,60.017,1564173004,"201051344000633","174011545737251",27.99,34.00,0,330.93,389.24,46.7,43.1,0.389,1362197.8,1362197.8,9559,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173030,698068.00
07/26/2019 16:30,2,1.725,ACTIVE,213.96,349.56,60.038,1564173004,"201051344000955","174011545737251",27.83,34.50,0,329.43,388.34,48.6,45.0,0.398,1389996.2,1389996.2,9554,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173031,698069.00
07/26/2019 16:30,2,1.613,ACTIVE,214.64,348.96,60.033,1564173004,"201051344000648","174011545737251",27.89,32.80,0,330.63,388.34,45.6,42.1,0.389,1375791.8,1375791.8,9541,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173032,698070.00
07/26/2019 16:30,2,1.635,ACTIVE,214.64,349.56,60.054,1564173004,"201051344000645","174011545737251",27.55,33.30,0,330.93,388.64,45.6,42.1,0.376,1381541.7,1381541.7,9546,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173033,698071.00
07/26/2019 16:30,2,1.637,ACTIVE,214.41,350.17,60.043,1564173004,"201051344000569","174011545737251",28.11,35.00,0,329.73,388.64,46.6,43.1,0.384,1398730.0,1398730.0,9545,0,0,0,L,1122011218,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173034,698072.00
07/26/2019 16:30,2,1.689,ACTIVE,214.41,353.47,60.017,1564173004,"179051228000119","174011545737251",27.97,36.50,0,331.53,396.45,47.9,44.3,0.398,184743.0,184743.0,9635,0,0,0,L,46974696,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173035,698073.00
07/26/2019 16:45,2,1.121,ACTIVE,213.74,343.55,60.001,1564173904,"201051344000579","174011545737251",27.99,34.30,0,332.43,371.81,31.8,28.8,0.252,1400174.6,1400174.6,9550,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173906,698074.00
07/26/2019 16:45,2,1.135,ACTIVE,213.74,343.85,60.033,1564173904,"201051344001025","174011545737251",27.85,32.60,0,332.43,373.31,32.1,29.0,0.256,1385400.1,1385400.1,9544,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173906,698075.00
07/26/2019 16:45,2,1.080,ACTIVE,213.96,344.45,60.006,1564173904,"201051344001093","174011545737251",27.49,30.80,0,333.33,373.01,30.1,27.1,0.230,1367128.8,1367128.8,9571,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173907,698076.00
07/26/2019 16:45,2,1.064,ACTIVE,213.74,342.95,60.006,1564173904,"201051344000458","174011545737251",27.87,34.80,0,331.83,370.30,30.1,27.1,0.243,1380747.6,1380747.6,9537,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173908,698077.00
07/26/2019 16:45,2,1.125,ACTIVE,213.74,343.85,60.006,1564173904,"201051344000890","174011545737251",27.71,33.80,0,331.83,372.11,31.6,28.6,0.247,1382398.8,1382398.8,9550,0,0,0,L,1122011218,1,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173910,698078.00
07/26/2019 16:45,2,0.096,ACTIVE,213.74,300.27,59.990,1564173904,"201051344000988","174011545737251",21.33,30.50,0,295.76,303.58,2.1,0.1,0.000,1049100.6,1049100.6,9551,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173911,698079.00
07/26/2019 16:45,2,1.068,ACTIVE,214.19,344.45,60.001,1564173904,"201051344000582","174011545737251",27.83,31.00,0,332.73,372.71,30.2,27.2,0.243,1359526.9,1359526.9,9539,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173911,698080.00
07/26/2019 16:45,2,1.100,ACTIVE,213.51,343.25,60.006,1564173904,"201051344000868","174011545737251",27.77,31.30,0,332.43,371.51,31.0,28.0,0.239,1367518.9,1367518.9,9538,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173912,698081.00
07/26/2019 16:45,2,1.029,ACTIVE,214.19,344.45,60.038,1564173904,"201051344000576","174011545737251",27.97,32.60,0,333.33,371.51,29.2,26.3,0.234,1383545.2,1383545.2,9564,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173913,698082.00
07/26/2019 16:45,2,1.086,ACTIVE,213.74,344.15,60.006,1564173904,"201051344001158","174011545737251",27.61,33.00,0,333.03,370.90,30.4,27.4,0.247,1361019.5,1361019.5,9537,0,0,0,L,1122011218,1,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173914,698083.00
