ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 16:45,2,1.057,ACTIVE,213.96,343.85,60.033,1564173904,"201051344000917","174011545737251",27.83,32.40,0,332.13,371.51,29.8,26.8,0.239,1376726.0,1376726.0,9568,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173915,698084.00
07/26/2019 16:45,2,1.109,ACTIVE,213.74,341.15,60.012,1564173904,"201051344000417","174011545737251",18.25,35.00,0,332.13,361.29,20.6,17.9,0.159,1087487.2,1087487.2,9572,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173916,698085.00
07/26/2019 16:45,2,1.062,ACTIVE,213.96,344.45,59.996,1564173904,"201051344000685","174011545737251",27.69,32.80,0,331.53,372.41,29.8,26.8,0.252,1382703.6,1382703.6,9551,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173917,698086.00
07/26/2019 16:45,2,1.084,ACTIVE,213.96,344.76,60.006,1564173904,"201051344000651","174011545737251",28.11,32.00,0,333.33,372.11,30.9,27.9,0.243,1377163.5,1377163.5,9545,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173918,698087.00
07/26/2019 16:45,2,1.078,ACTIVE,213.29,343.55,60.006,1564173904,"201051344000594","174011545737251",27.85,34.30,0,330.63,370.30,30.4,27.5,0.247,1387045.1,1387045.1,9545,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173919,698088.00
07/26/2019 16:45,2,1.086,ACTIVE,213.74,344.45,60.006,1564173904,"201051344000469","174011545737251",27.53,31.00,0,332.13,370.90,30.3,27.3,0.247,1367277.9,1367277.9,9554,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173920,698089.00
07/26/2019 16:45,2,1.176,ACTIVE,213.96,344.76,60.006,1564173904,"201051344000585","174011545737251",27.75,32.20,0,332.73,373.01,33.0,30.0,0.256,1392827.2,1392827.2,9539,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173921,698090.00
07/26/2019 16:45,2,1.072,ACTIVE,214.19,345.06,60.043,1564173904,"201051344000853","174011545737251",27.77,33.30,0,334.24,372.41,30.2,27.2,0.239,1390018.1,1390018.1,9551,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173922,698091.00
07/26/2019 16:45,2,1.061,ACTIVE,213.96,343.85,60.001,1564173904,"201051344001145","174011545737251",27.63,32.40,0,333.63,371.51,29.7,26.8,0.230,1391556.7,1391556.7,9570,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173924,698092.00
07/26/2019 16:45,2,1.078,ACTIVE,213.96,344.15,60.012,1564173904,"201051344000438","174011545737251",28.35,33.00,0,333.33,372.11,31.0,28.0,0.252,1385067.2,1385067.2,9544,0,0,0,L,1122011218,1,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173925,698093.00
07/26/2019 16:45,2,1.150,ACTIVE,213.51,342.95,60.017,1564173904,"201051344001135","174011545737251",27.79,32.40,0,331.53,371.51,32.4,29.4,0.243,1372723.4,1372723.4,9537,0,0,0,L,1122011218,1,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173926,698094.00
07/26/2019 16:45,2,1.090,ACTIVE,213.74,343.25,60.012,1564173904,"201051344000983","174011545737251",28.21,33.30,0,331.83,371.21,31.2,28.2,0.243,1388262.7,1388262.7,9544,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173927,698095.00
07/26/2019 16:45,2,1.119,ACTIVE,213.96,343.85,60.017,1564173904,"201051344001203","174011545737251",27.43,32.00,0,333.33,373.61,31.1,28.1,0.252,1380806.2,1380806.2,9560,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173928,698096.00
07/26/2019 16:45,2,1.045,ACTIVE,213.51,342.65,60.017,1564173904,"201051344001230","174011545737251",27.87,32.60,0,330.93,369.40,29.5,26.6,0.234,1375257.8,1375257.8,9583,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173928,698097.00
07/26/2019 16:45,2,1.111,ACTIVE,213.29,343.55,60.012,1564173904,"201051344000646","174011545737251",27.77,33.50,0,330.33,370.60,31.3,28.3,0.252,1369269.5,1369269.5,9560,0,0,0,L,1122011218,1,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173929,698098.00
07/26/2019 16:45,2,1.096,ACTIVE,213.74,342.35,59.990,1564173904,"201051344000867","174011545737251",27.67,33.30,0,332.43,369.40,30.7,27.7,0.239,1365437.5,1365437.5,9550,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173930,698099.00
07/26/2019 16:45,2,1.059,ACTIVE,213.96,344.76,60.012,1564173904,"201051344000633","174011545737251",27.95,32.60,0,332.43,371.21,30.0,27.0,0.243,1362205.3,1362205.3,9560,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173931,698100.00
07/26/2019 16:45,2,1.115,ACTIVE,213.29,343.55,59.980,1564173904,"201051344000955","174011545737251",27.83,32.80,0,331.23,369.70,31.4,28.4,0.256,1390004.0,1390004.0,9555,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173932,698101.00
07/26/2019 16:45,2,1.033,ACTIVE,213.74,343.85,60.017,1564173904,"201051344000648","174011545737251",27.99,31.50,0,333.33,370.00,29.4,26.4,0.234,1375799.1,1375799.1,9542,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173933,698102.00
07/26/2019 16:45,2,1.049,ACTIVE,213.96,344.15,60.017,1564173904,"201051344000645","174011545737251",27.49,32.20,0,333.93,370.60,29.2,26.3,0.234,1381549.0,1381549.0,9547,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173934,698103.00
07/26/2019 16:45,2,1.057,ACTIVE,213.51,343.25,60.017,1564173904,"201051344000569","174011545737251",28.19,33.50,0,332.73,370.30,30.1,27.2,0.243,1398737.5,1398737.5,9546,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173935,698104.00
07/26/2019 16:45,2,1.100,ACTIVE,213.74,346.86,60.006,1564173904,"179051228000119","174011545737251",28.21,35.20,0,333.03,373.91,31.4,28.4,0.239,184750.8,184750.8,9636,0,0,0,L,46974696,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564173936,698105.00
07/26/2019 17:00,2,4.807,ACTIVE,217.58,355.58,59.990,1564174804,"201051344000579","174011545737251",27.91,37.50,0,319.51,400.66,135.9,129.2,0.636,1400194.8,1400194.8,9551,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174805,698106.00
07/26/2019 17:00,2,5.074,ACTIVE,216.45,354.07,60.028,1564174804,"201051344001025","174011545737251",27.85,36.30,0,319.21,398.56,143.2,136.3,0.636,1385421.3,1385421.3,9545,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174806,698107.00
07/26/2019 17:00,2,4.865,ACTIVE,216.67,356.18,60.028,1564174804,"201051344001093","174011545737251",27.99,34.30,0,318.91,398.26,137.9,131.2,0.636,1367149.0,1367149.0,9572,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174807,698108.00
07/26/2019 17:00,2,4.881,ACTIVE,217.80,356.78,60.033,1564174804,"201051344000458","174011545737251",27.71,38.60,0,320.11,399.76,137.0,130.3,0.654,1380767.4,1380767.4,9538,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174808,698109.00
07/26/2019 17:00,2,4.963,ACTIVE,215.54,352.57,60.022,1564174804,"201051344000890","174011545737251",28.21,36.30,0,319.81,397.96,141.8,135.0,0.663,1382419.5,1382419.5,9551,0,0,0,L,1122011218,1,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174809,698110.00
07/26/2019 17:00,2,0.098,ACTIVE,217.80,306.58,60.028,1564174804,"201051344000988","174011545737251",22.24,31.30,0,296.36,318.91,2.2,0.2,0.000,1049100.6,1049100.6,9552,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174810,698111.00
07/26/2019 17:00,2,5.174,ACTIVE,217.13,356.48,60.038,1564174804,"201051344000582","174011545737251",28.01,34.00,0,318.30,400.36,146.7,139.7,0.689,1359547.4,1359547.4,9540,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174811,698112.00
07/26/2019 17:00,2,5.117,ACTIVE,216.90,355.58,60.012,1564174804,"201051344000868","174011545737251",27.59,34.30,0,318.61,400.06,143.0,136.1,0.654,1367539.1,1367539.1,9539,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174812,698113.00
07/26/2019 17:00,2,5.066,ACTIVE,218.03,357.38,60.028,1564174804,"201051344000576","174011545737251",27.75,36.00,0,318.00,400.66,142.3,135.4,0.676,1383564.9,1383564.9,9565,0,0,0,L,1122011218,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174813,698114.00
07/26/2019 17:00,2,5.225,ACTIVE,218.03,357.68,60.028,1564174804,"201051344001158","174011545737251",27.55,36.50,0,319.51,400.96,145.9,138.9,0.681,1361039.7,1361039.7,9538,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174814,698115.00
07/26/2019 17:00,2,5.412,ACTIVE,216.90,356.18,60.033,1564174804,"201051344000917","174011545737251",27.85,37.00,0,321.91,397.66,152.7,145.4,0.703,1376746.8,1376746.8,9569,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174814,698116.00
07/26/2019 17:00,2,5.338,ACTIVE,216.22,349.86,60.033,1564174804,"201051344000417","174011545737251",18.19,37.30,0,318.91,387.44,98.3,93.0,0.460,1087500.6,1087500.6,9573,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174815,698117.00
07/26/2019 17:00,2,5.461,ACTIVE,216.00,355.58,60.033,1564174804,"201051344000685","174011545737251",27.57,35.40,0,318.00,397.96,152.4,145.2,0.738,1382724.4,1382724.4,9552,0,0,0,L,1122011218,1,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174816,698118.00
07/26/2019 17:00,2,5.531,ACTIVE,217.35,357.38,60.033,1564174804,"201051344000651","174011545737251",27.61,36.30,0,320.11,401.26,154.6,147.3,0.698,1377184.7,1377184.7,9546,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174817,698119.00
07/26/2019 17:00,2,5.266,ACTIVE,216.67,357.08,60.028,1564174804,"201051344000594","174011545737251",27.87,36.80,0,319.51,397.05,148.6,141.5,0.694,1387065.5,1387065.5,9546,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174818,698120.00
07/26/2019 17:00,2,5.266,ACTIVE,218.26,357.68,60.038,1564174804,"201051344000469","174011545737251",27.75,35.00,0,316.50,402.16,148.0,140.9,0.698,1367298.3,1367298.3,9555,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174819,698121.00
07/26/2019 17:00,2,5.727,ACTIVE,217.13,358.58,60.043,1564174804,"201051344000585","174011545737251",27.59,35.20,0,318.61,400.36,160.1,152.6,0.747,1392849.2,1392849.2,9540,0,0,0,L,1122011218,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174820,698122.00
07/26/2019 17:00,2,5.275,ACTIVE,218.71,359.78,60.038,1564174804,"201051344000853","174011545737251",27.79,36.00,0,321.01,400.66,148.6,141.5,0.703,1390038.6,1390038.6,9552,0,0,0,L,1122011218,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174821,698123.00
07/26/2019 17:00,2,5.541,ACTIVE,216.22,356.18,60.065,1564174804,"201051344001145","174011545737251",27.53,35.40,0,320.11,398.56,154.6,147.3,0.720,1391577.8,1391577.8,9571,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174822,698124.00
07/26/2019 17:00,2,5.414,ACTIVE,216.67,356.18,60.043,1564174804,"201051344000438","174011545737251",27.79,36.30,0,318.61,398.26,152.4,145.2,0.707,1385088.4,1385088.4,9545,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174824,698125.00
07/26/2019 17:00,2,5.486,ACTIVE,216.90,354.97,60.033,1564174804,"201051344001135","174011545737251",27.77,35.80,0,317.70,398.56,154.4,147.1,0.703,1372744.9,1372744.9,9538,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174825,698126.00
07/26/2019 17:00,2,5.168,ACTIVE,218.26,357.38,60.001,1564174804,"201051344000983","174011545737251",27.97,36.80,0,319.21,402.77,146.4,139.4,0.689,1388283.5,1388283.5,9545,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174826,698127.00
07/26/2019 17:00,2,5.416,ACTIVE,217.13,356.18,60.043,1564174804,"201051344001203","174011545737251",27.79,35.60,0,316.50,400.36,152.4,145.2,0.716,1380827.7,1380827.7,9561,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174827,698128.00
07/26/2019 17:00,2,5.246,ACTIVE,215.77,353.77,60.033,1564174804,"201051344001230","174011545737251",28.17,36.00,0,318.00,397.35,149.7,142.5,0.703,1375278.8,1375278.8,9584,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174828,698129.00
07/26/2019 17:00,2,5.424,ACTIVE,215.77,355.28,60.033,1564174804,"201051344000646","174011545737251",27.77,37.00,0,320.11,397.35,152.6,145.3,0.712,1369291.0,1369291.0,9561,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174828,698130.00
07/26/2019 17:00,2,5.205,ACTIVE,217.35,355.28,60.028,1564174804,"201051344000867","174011545737251",27.85,36.50,0,319.51,400.06,146.8,139.8,0.676,1365458.3,1365458.3,9551,0,0,0,L,1122011218,1,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174829,698131.00
07/26/2019 17:00,2,5.258,ACTIVE,217.58,356.48,60.038,1564174804,"201051344000633","174011545737251",27.49,35.40,0,316.20,400.96,146.4,139.3,0.676,1362225.9,1362225.9,9561,0,0,0,L,1122011218,1,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174830,698132.00
07/26/2019 17:00,2,5.271,ACTIVE,216.00,353.47,60.033,1564174804,"201051344000955","174011545737251",27.97,36.50,0,317.40,396.15,149.4,142.2,0.703,1390025.3,1390025.3,9556,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174831,698133.00
07/26/2019 17:00,2,5.086,ACTIVE,217.80,356.48,60.033,1564174804,"201051344000648","174011545737251",27.61,34.30,0,317.40,401.86,142.2,135.4,0.667,1375819.3,1375819.3,9543,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174832,698134.00
07/26/2019 17:00,2,5.074,ACTIVE,218.03,356.78,60.033,1564174804,"201051344000645","174011545737251",27.33,35.00,0,316.80,400.66,140.4,133.6,0.641,1381569.4,1381569.4,9548,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174833,698135.00
07/26/2019 17:00,2,5.080,ACTIVE,217.80,356.48,60.038,1564174804,"201051344000569","174011545737251",27.61,37.30,0,319.51,401.26,142.1,135.2,0.672,1398758.3,1398758.3,9547,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174834,698136.00
07/26/2019 17:00,2,5.127,ACTIVE,218.03,362.19,60.033,1564174804,"179051228000119","174011545737251",27.97,38.60,0,318.91,400.96,145.3,138.3,0.703,184771.9,184771.9,9637,0,0,0,L,46974696,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564174835,698137.00
07/26/2019 17:15,2,1.672,ACTIVE,213.74,348.66,60.006,1564175704,"201051344000579","174011545737251",27.77,38.00,0,319.51,392.25,47.1,43.5,0.380,1400215.0,1400215.0,9552,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175706,698138.00
07/26/2019 17:15,2,1.736,ACTIVE,214.19,348.96,60.006,1564175704,"201051344001025","174011545737251",27.17,37.00,0,316.80,392.55,47.9,44.3,0.389,1385442.3,1385442.3,9546,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175707,698139.00
07/26/2019 17:15,2,1.611,ACTIVE,214.41,350.17,60.017,1564175704,"201051344001093","174011545737251",27.61,34.50,0,317.70,391.64,45.1,41.6,0.362,1367169.0,1367169.0,9573,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175707,698140.00
07/26/2019 17:15,2,1.635,ACTIVE,213.96,348.36,60.001,1564175704,"201051344000458","174011545737251",27.45,38.20,0,317.40,393.75,45.5,42.0,0.380,1380787.1,1380787.1,9539,0,0,0,L,1122011218,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175708,698141.00
07/26/2019 17:15,2,1.678,ACTIVE,213.96,348.36,60.001,1564175704,"201051344000890","174011545737251",27.49,36.80,0,318.61,391.34,46.8,43.2,0.376,1382439.9,1382439.9,9552,0,0,0,L,1122011218,1,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175709,698142.00
07/26/2019 17:15,2,0.092,ACTIVE_NO_POWER,213.96,301.17,60.001,1564175704,"201051344000988","174011545737251",21.25,32.60,0,297.87,317.40,2.0,0.0,0.000,1049100.6,1049100.6,9553,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175710,698143.00
07/26/2019 17:15,2,1.641,ACTIVE,214.64,349.56,60.006,1564175704,"201051344000582","174011545737251",27.37,34.80,0,315.90,392.55,45.5,42.0,0.384,1359567.6,1359567.6,9541,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175711,698144.00
07/26/2019 17:15,2,1.670,ACTIVE,213.51,347.76,60.006,1564175704,"201051344000868","174011545737251",27.23,34.80,0,317.40,391.04,46.0,42.5,0.371,1367558.8,1367558.8,9540,0,0,0,L,1122011218,1,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175712,698145.00
07/26/2019 17:15,2,1.590,ACTIVE,214.41,349.26,60.006,1564175704,"201051344000576","174011545737251",27.39,37.30,0,318.00,394.05,44.1,40.7,0.367,1383584.0,1383584.0,9566,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175713,698146.00
07/26/2019 17:15,2,1.664,ACTIVE,213.96,348.06,60.006,1564175704,"201051344001158","174011545737251",27.10,36.50,0,317.70,391.94,45.7,42.2,0.389,1361059.3,1361059.3,9539,0,0,0,L,1122011218,1,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175714,698147.00
07/26/2019 17:15,2,1.629,ACTIVE,214.19,348.96,60.012,1564175704,"201051344000917","174011545737251",27.53,37.80,0,318.00,390.44,45.5,41.9,0.371,1376767.0,1376767.0,9570,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175715,698148.00
07/26/2019 17:15,2,1.658,ACTIVE,214.19,344.76,60.001,1564175704,"201051344000417","174011545737251",18.03,37.80,0,317.40,388.34,30.3,27.3,0.239,1087513.5,1087513.5,9574,0,0,0,L,1122011218,1,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175716,698149.00
07/26/2019 17:15,2,1.637,ACTIVE,214.41,349.26,60.001,1564175704,"201051344000685","174011545737251",27.49,36.30,0,317.70,391.04,45.6,42.1,0.398,1382744.5,1382744.5,9553,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175717,698150.00
07/26/2019 17:15,2,1.678,ACTIVE,214.64,350.17,60.006,1564175704,"201051344000651","174011545737251",27.39,36.00,0,316.50,392.55,46.5,43.0,0.380,1377205.1,1377205.1,9547,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175718,698151.00
07/26/2019 17:15,2,1.656,ACTIVE,213.51,348.06,60.043,1564175704,"201051344000594","174011545737251",27.41,37.00,0,317.10,389.54,46.0,42.5,0.384,1387085.1,1387085.1,9547,0,0,0,L,1122011218,1,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175719,698152.00
07/26/2019 17:15,2,1.619,ACTIVE,214.19,348.66,60.012,1564175704,"201051344000469","174011545737251",27.91,35.40,0,316.80,392.55,45.8,42.3,0.393,1367317.7,1367317.7,9556,0,0,0,L,1122011218,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175720,698153.00
07/26/2019 17:15,2,1.768,ACTIVE,214.41,350.77,60.012,1564175704,"201051344000585","174011545737251",27.73,36.00,0,315.60,393.15,49.7,46.0,0.411,1392870.4,1392870.4,9541,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175721,698154.00
07/26/2019 17:15,2,1.650,ACTIVE,214.64,349.26,60.065,1564175704,"201051344000853","174011545737251",27.55,37.00,0,319.51,394.35,46.0,42.5,0.389,1390058.0,1390058.0,9553,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175722,698155.00
07/26/2019 17:15,2,1.650,ACTIVE,214.19,348.96,60.028,1564175704,"201051344001145","174011545737251",27.41,35.80,0,318.30,392.25,45.9,42.3,0.371,1391597.9,1391597.9,9572,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175723,698156.00
07/26/2019 17:15,2,1.656,ACTIVE,214.19,349.56,60.006,1564175704,"201051344000438","174011545737251",27.83,37.00,0,318.30,392.55,46.7,43.1,0.389,1385108.3,1385108.3,9546,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175724,698157.00
07/26/2019 17:15,2,1.762,ACTIVE,214.19,348.66,60.043,1564175704,"201051344001135","174011545737251",27.15,36.30,0,317.70,391.04,48.5,44.9,0.389,1372765.2,1372765.2,9539,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175725,698158.00
07/26/2019 17:15,2,1.684,ACTIVE,214.19,348.36,60.012,1564175704,"201051344000983","174011545737251",27.79,37.30,0,318.00,391.34,47.4,43.9,0.393,1388303.1,1388303.1,9546,0,0,0,L,1122011218,1,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175726,698159.00
07/26/2019 17:15,2,1.711,ACTIVE,214.41,348.96,60.012,1564175704,"201051344001203","174011545737251",27.41,35.80,0,316.80,392.25,47.5,44.0,0.389,1380847.8,1380847.8,9562,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175727,698160.00
07/26/2019 17:15,2,1.643,ACTIVE,213.96,348.36,60.006,1564175704,"201051344001230","174011545737251",27.29,35.60,0,317.40,391.34,45.4,41.9,0.380,1375298.3,1375298.3,9585,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175728,698161.00
07/26/2019 17:15,2,1.713,ACTIVE,213.51,349.26,59.996,1564175704,"201051344000646","174011545737251",27.39,37.30,0,317.10,391.94,47.6,44.0,0.398,1369311.1,1369311.1,9562,0,0,0,L,1122011218,1,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175729,698162.00
07/26/2019 17:15,2,1.686,ACTIVE,213.96,347.76,60.022,1564175704,"201051344000867","174011545737251",27.43,36.50,0,318.30,389.24,46.9,43.3,0.380,1365477.5,1365477.5,9552,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175730,698163.00
07/26/2019 17:15,2,1.645,ACTIVE,214.41,348.96,60.043,1564175704,"201051344000633","174011545737251",27.69,35.80,0,316.80,391.64,46.1,42.6,0.384,1362245.0,1362245.0,9562,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175731,698164.00
07/26/2019 17:15,2,1.701,ACTIVE,213.74,348.96,60.017,1564175704,"201051344000955","174011545737251",27.53,37.50,0,315.90,388.94,47.4,43.8,0.398,1390044.9,1390044.9,9557,0,0,0,L,1122011218,1,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175731,698165.00
07/26/2019 17:15,2,1.613,ACTIVE,214.41,348.36,60.006,1564175704,"201051344000648","174011545737251",27.77,34.50,0,316.20,391.04,45.4,41.9,0.384,1375837.9,1375837.9,9544,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175732,698166.00
07/26/2019 17:15,2,1.666,ACTIVE,214.41,348.96,60.022,1564175704,"201051344000645","174011545737251",27.00,35.40,0,318.00,390.74,45.5,42.0,0.371,1381588.2,1381588.2,9549,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175733,698167.00
07/26/2019 17:15,2,1.688,ACTIVE,213.96,348.96,59.980,1564175704,"201051344000569","174011545737251",27.37,37.50,0,316.80,391.34,46.8,43.2,0.393,1398777.4,1398777.4,9548,0,0,0,L,1122011218,1,121.33,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175734,698168.00
07/26/2019 17:15,2,1.717,ACTIVE,214.19,352.87,60.017,1564175704,"179051228000119","174011545737251",27.49,38.80,0,318.91,400.66,47.8,44.2,0.398,184791.2,184791.2,9638,0,0,0,L,46974696,1,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564175735,698169.00
07/26/2019 17:30,2,1.879,ACTIVE,213.96,350.47,60.006,1564176604,"201051344000579","174011545737251",28.07,38.00,0,318.91,389.84,53.4,49.6,0.442,1400231.8,1400231.8,9553,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176605,698170.00
07/26/2019 17:30,2,1.920,ACTIVE,213.96,350.17,60.070,1564176604,"201051344001025","174011545737251",27.99,37.00,0,318.30,389.84,54.5,50.6,0.438,1385459.9,1385459.9,9547,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176606,698171.00
07/26/2019 17:30,2,1.836,ACTIVE,213.96,351.97,60.049,1564176604,"201051344001093","174011545737251",27.85,34.80,0,319.51,390.74,51.8,48.1,0.420,1367185.6,1367185.6,9574,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176607,698172.00
07/26/2019 17:30,2,1.811,ACTIVE,213.96,349.86,60.054,1564176604,"201051344000458","174011545737251",27.89,38.20,0,318.30,390.44,51.1,47.4,0.429,1380803.5,1380803.5,9540,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176608,698173.00
07/26/2019 17:30,2,1.896,ACTIVE,213.51,351.07,60.033,1564176604,"201051344000890","174011545737251",27.67,36.80,0,318.91,391.04,53.2,49.4,0.433,1382457.1,1382457.1,9553,0,0,0,L,1122011218,1,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176609,698174.00
07/26/2019 17:30,2,0.094,ACTIVE,213.74,302.07,60.059,1564176604,"201051344000988","174011545737251",21.59,32.80,0,296.06,318.61,2.1,0.1,0.000,1049100.6,1049100.6,9554,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176610,698175.00
07/26/2019 17:30,2,1.830,ACTIVE,214.19,352.27,59.980,1564176604,"201051344000582","174011545737251",27.75,35.00,0,317.40,391.94,51.4,47.7,0.433,1359584.5,1359584.5,9542,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176611,698176.00
07/26/2019 17:30,2,1.857,ACTIVE,213.51,349.26,60.028,1564176604,"201051344000868","174011545737251",27.39,34.80,0,317.70,389.54,51.6,47.9,0.420,1367575.4,1367575.4,9541,0,0,0,L,1122011218,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176611,698177.00
07/26/2019 17:30,2,1.766,ACTIVE,214.19,351.07,60.022,1564176604,"201051344000576","174011545737251",27.61,36.80,0,318.00,391.64,49.4,45.8,0.415,1383600.1,1383600.1,9567,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176612,698178.00
07/26/2019 17:30,2,1.828,ACTIVE,213.74,351.07,60.028,1564176604,"201051344001158","174011545737251",27.51,36.50,0,319.21,390.44,51.0,47.3,0.424,1361075.8,1361075.8,9540,0,0,0,L,1122011218,1,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176613,698179.00
07/26/2019 17:30,2,1.811,ACTIVE,213.74,350.77,60.022,1564176604,"201051344000917","174011545737251",27.81,38.00,0,320.11,388.94,51.0,47.3,0.420,1376784.0,1376784.0,9571,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176614,698180.00
07/26/2019 17:30,2,1.809,ACTIVE,213.51,345.06,60.033,1564176604,"201051344000417","174011545737251",18.41,37.80,0,318.00,388.34,33.7,30.6,0.278,1087524.4,1087524.4,9575,0,0,0,L,1122011218,1,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176615,698181.00
07/26/2019 17:30,2,1.811,ACTIVE,213.51,351.07,60.033,1564176604,"201051344000685","174011545737251",27.65,36.50,0,317.70,389.84,50.7,47.0,0.446,1382761.4,1382761.4,9554,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176616,698182.00
07/26/2019 17:30,2,1.814,ACTIVE,213.96,350.77,60.022,1564176604,"201051344000651","174011545737251",28.01,36.00,0,318.91,390.74,51.5,47.8,0.424,1377222.3,1377222.3,9548,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176617,698183.00
07/26/2019 17:30,2,1.777,ACTIVE,213.29,349.26,60.017,1564176604,"201051344000594","174011545737251",27.99,37.30,0,318.61,388.64,50.4,46.7,0.420,1387101.7,1387101.7,9548,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176618,698184.00
07/26/2019 17:30,2,1.760,ACTIVE,213.96,350.47,60.028,1564176604,"201051344000469","174011545737251",28.07,35.40,0,316.20,391.04,50.1,46.4,0.433,1367334.2,1367334.2,9557,0,0,0,L,1122011218,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176619,698185.00
07/26/2019 17:30,2,1.904,ACTIVE,213.96,351.07,60.043,1564176604,"201051344000585","174011545737251",27.91,36.00,0,315.90,390.44,53.8,50.0,0.438,1392888.5,1392888.5,9542,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176620,698186.00
07/26/2019 17:30,2,1.758,ACTIVE,214.41,351.37,60.022,1564176604,"201051344000853","174011545737251",27.93,37.30,0,318.91,392.25,49.7,46.1,0.420,1390074.6,1390074.6,9554,0,0,0,L,1122011218,1,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176621,698187.00
07/26/2019 17:30,2,1.779,ACTIVE,213.74,349.26,60.033,1564176604,"201051344001145","174011545737251",27.77,35.60,0,318.30,389.84,50.1,46.4,0.411,1391615.0,1391615.0,9573,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176622,698188.00
07/26/2019 17:30,2,1.783,ACTIVE,213.51,350.77,60.028,1564176604,"201051344000438","174011545737251",28.11,37.00,0,317.70,390.44,50.8,47.1,0.429,1385125.2,1385125.2,9547,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176623,698189.00
07/26/2019 17:30,2,1.854,ACTIVE,213.29,350.17,60.028,1564176604,"201051344001135","174011545737251",27.75,36.80,0,318.61,389.54,52.1,48.4,0.424,1372782.7,1372782.7,9540,0,0,0,L,1122011218,1,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176624,698190.00
07/26/2019 17:30,2,1.746,ACTIVE,213.74,349.26,60.059,1564176604,"201051344000983","174011545737251",28.35,37.30,0,318.61,390.44,50.2,46.5,0.420,1388320.0,1388320.0,9547,0,0,0,L,1122011218,1,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176625,698191.00
07/26/2019 17:30,2,1.812,ACTIVE,213.74,349.26,60.054,1564176604,"201051344001203","174011545737251",27.81,36.50,0,317.70,390.14,51.1,47.4,0.420,1380865.2,1380865.2,9563,0,0,0,L,1122011218,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176626,698192.00
07/26/2019 17:30,2,1.748,ACTIVE,213.06,348.36,60.028,1564176604,"201051344001230","174011545737251",27.67,35.80,0,315.00,388.64,49.0,45.4,0.402,1375315.0,1375315.0,9586,0,0,0,L,1122011218,1,122.23,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176627,698193.00
07/26/2019 17:30,2,1.807,ACTIVE,212.83,349.26,60.028,1564176604,"201051344000646","174011545737251",27.61,37.30,0,316.50,389.54,50.5,46.9,0.424,1369328.3,1369328.3,9563,0,0,0,L,1122011218,1,122.23,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176628,698194.00
07/26/2019 17:30,2,1.764,ACTIVE,213.74,348.36,60.038,1564176604,"201051344000867","174011545737251",27.63,36.30,0,319.21,388.94,49.4,45.8,0.398,1365494.2,1365494.2,9553,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176629,698195.00
07/26/2019 17:30,2,1.729,ACTIVE,213.96,350.77,60.038,1564176604,"201051344000633","174011545737251",27.65,35.80,0,318.00,390.44,48.4,44.8,0.402,1362261.5,1362261.5,9563,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176630,698196.00
07/26/2019 17:30,2,1.770,ACTIVE,213.06,348.66,60.038,1564176604,"201051344000955","174011545737251",28.01,37.50,0,316.80,387.14,50.2,46.6,0.420,1390061.9,1390061.9,9558,0,0,0,L,1122011218,1,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176631,698197.00
07/26/2019 17:30,2,1.688,ACTIVE,213.96,348.66,60.054,1564176604,"201051344000648","174011545737251",27.61,34.50,0,316.50,391.64,47.2,43.6,0.398,1375854.0,1375854.0,9545,0,0,0,L,1122011218,1,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176632,698198.00
07/26/2019 17:30,2,1.678,ACTIVE,214.19,349.86,60.028,1564176604,"201051344000645","174011545737251",27.73,35.40,0,318.61,390.44,47.2,43.6,0.389,1381604.4,1381604.4,9550,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176633,698199.00
07/26/2019 17:30,2,1.721,ACTIVE,213.74,350.17,60.054,1564176604,"201051344000569","174011545737251",27.61,37.50,0,317.10,390.44,48.2,44.6,0.402,1398793.9,1398793.9,9549,0,0,0,L,1122011218,1,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176634,698200.00
07/26/2019 17:30,2,1.727,ACTIVE,213.74,353.47,60.022,1564176604,"179051228000119","174011545737251",28.13,39.00,0,318.00,397.35,49.2,45.5,0.420,184808.0,184808.0,9639,0,0,0,L,46974696,1,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564176634,698201.00
07/26/2019 17:45,2,1.428,ACTIVE,213.51,346.86,60.012,1564177504,"201051344000579","174011545737251",28.03,37.00,0,317.40,389.54,40.5,37.2,0.331,1400245.1,1400245.1,9554,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177505,698202.00
07/26/2019 17:45,2,1.479,ACTIVE,213.51,345.96,60.017,1564177504,"201051344001025","174011545737251",27.61,36.00,0,319.21,388.34,41.4,38.0,0.331,1385473.7,1385473.7,9548,0,0,0,L,1122011218,1,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177506,698203.00
07/26/2019 17:45,2,1.371,ACTIVE,213.51,346.56,59.996,1564177504,"201051344001093","174011545737251",28.33,34.00,0,319.51,389.24,39.3,36.0,0.314,1367198.6,1367198.6,9575,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177507,698204.00
07/26/2019 17:45,2,1.387,ACTIVE,213.74,346.26,60.033,1564177504,"201051344000458","174011545737251",27.51,37.30,0,319.21,389.84,38.7,35.4,0.323,1380816.4,1380816.4,9541,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177508,698205.00
07/26/2019 17:45,2,1.447,ACTIVE,213.06,345.66,60.017,1564177504,"201051344000890","174011545737251",27.77,36.00,0,319.21,389.24,40.7,37.4,0.323,1382470.5,1382470.5,9554,0,0,0,L,1122011218,1,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177509,698206.00
07/26/2019 17:45,2,0.094,ACTIVE_NO_POWER,213.51,300.87,60.022,1564177504,"201051344000988","174011545737251",21.33,32.60,0,297.26,318.91,2.0,0.0,0.000,1049100.7,1049100.7,9555,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177510,698207.00
07/26/2019 17:45,2,1.408,ACTIVE,213.96,347.46,60.043,1564177504,"201051344000582","174011545737251",27.49,34.30,0,316.80,391.94,39.2,36.0,0.331,1359597.6,1359597.6,9543,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177511,698208.00
07/26/2019 17:45,2,1.436,ACTIVE,213.29,345.66,60.022,1564177504,"201051344000868","174011545737251",27.23,34.00,0,317.40,389.54,39.6,36.3,0.318,1367588.4,1367588.4,9542,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177512,698209.00
07/26/2019 17:45,2,1.365,ACTIVE,213.96,346.56,60.022,1564177504,"201051344000576","174011545737251",27.19,35.60,0,318.91,390.44,37.6,34.4,0.314,1383612.6,1383612.6,9568,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177513,698210.00
07/26/2019 17:45,2,1.412,ACTIVE,213.51,345.96,60.028,1564177504,"201051344001158","174011545737251",27.37,35.60,0,318.61,389.84,39.2,35.9,0.318,1361088.7,1361088.7,9541,0,0,0,L,1122011218,1,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177514,698211.00
07/26/2019 17:45,2,1.391,ACTIVE,213.51,345.96,60.017,1564177504,"201051344000917","174011545737251",27.87,37.00,0,319.81,388.64,39.3,36.0,0.314,1376797.2,1376797.2,9572,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177515,698212.00
07/26/2019 17:45,2,1.418,ACTIVE,213.29,342.95,60.028,1564177504,"201051344000417","174011545737251",18.25,37.00,0,319.51,387.44,26.2,23.4,0.208,1087533.0,1087533.0,9576,0,0,0,L,1122011218,1,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177515,698213.00
07/26/2019 17:45,2,1.391,ACTIVE,213.51,346.86,60.022,1564177504,"201051344000685","174011545737251",27.59,35.80,0,316.50,390.14,38.9,35.6,0.345,1382774.6,1382774.6,9555,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177516,698214.00
07/26/2019 17:45,2,1.451,ACTIVE,213.74,347.16,60.022,1564177504,"201051344000651","174011545737251",27.12,35.20,0,318.30,390.14,39.9,36.6,0.323,1377235.7,1377235.7,9549,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177517,698215.00
07/26/2019 17:45,2,1.406,ACTIVE,213.29,346.26,59.980,1564177504,"201051344000594","174011545737251",27.49,36.30,0,317.70,388.64,39.2,35.9,0.327,1387114.7,1387114.7,9549,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177518,698216.00
07/26/2019 17:45,2,1.402,ACTIVE,213.96,346.86,60.006,1564177504,"201051344000469","174011545737251",27.33,34.50,0,315.90,390.44,38.9,35.6,0.336,1367347.2,1367347.2,9558,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177519,698217.00
07/26/2019 17:45,2,1.521,ACTIVE,213.74,347.16,60.012,1564177504,"201051344000585","174011545737251",27.45,35.20,0,319.21,389.24,42.4,39.0,0.340,1392902.7,1392902.7,9543,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177520,698218.00
07/26/2019 17:45,2,1.385,ACTIVE,214.41,347.46,60.012,1564177504,"201051344000853","174011545737251",27.65,36.30,0,318.00,392.25,38.8,35.5,0.323,1390087.6,1390087.6,9555,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177521,698219.00
07/26/2019 17:45,2,1.404,ACTIVE,213.51,346.26,60.017,1564177504,"201051344001145","174011545737251",27.45,35.20,0,319.81,389.54,39.1,35.8,0.318,1391628.3,1391628.3,9574,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177522,698220.00
07/26/2019 17:45,2,1.402,ACTIVE,213.74,346.56,60.012,1564177504,"201051344000438","174011545737251",28.05,36.30,0,317.10,389.84,39.9,36.5,0.327,1385138.5,1385138.5,9548,0,0,0,L,1122011218,1,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177524,698221.00
07/26/2019 17:45,2,1.465,ACTIVE,212.83,344.76,60.012,1564177504,"201051344001135","174011545737251",27.99,35.60,0,317.70,388.64,41.5,38.1,0.327,1372796.4,1372796.4,9541,0,0,0,L,1122011218,1,122.01,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177525,698222.00
07/26/2019 17:45,2,1.422,ACTIVE,213.96,346.26,60.017,1564177504,"201051344000983","174011545737251",27.67,36.30,0,318.00,389.84,39.8,36.5,0.323,1388333.2,1388333.2,9548,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177526,698223.00
07/26/2019 17:45,2,1.451,ACTIVE,213.51,345.96,60.012,1564177504,"201051344001203","174011545737251",27.53,35.80,0,318.61,389.24,40.5,37.2,0.327,1380878.7,1380878.7,9564,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177527,698224.00
07/26/2019 17:45,2,1.373,ACTIVE,213.06,344.45,60.006,1564177504,"201051344001230","174011545737251",27.87,35.20,0,317.70,388.04,38.8,35.5,0.318,1375328.1,1375328.1,9587,0,0,0,L,1122011218,1,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177528,698225.00
07/26/2019 17:45,2,1.451,ACTIVE,213.06,346.56,60.017,1564177504,"201051344000646","174011545737251",27.41,36.30,0,318.00,388.34,40.3,37.0,0.331,1369341.8,1369341.8,9564,0,0,0,L,1122011218,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177529,698226.00
