ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 17:45,2,1.400,ACTIVE,213.96,345.36,60.017,1564177504,"201051344000867","174011545737251",27.83,35.60,0,318.30,387.74,39.5,36.2,0.309,1365507.2,1365507.2,9554,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177530,698227.00
07/26/2019 17:45,2,1.373,ACTIVE,213.96,347.46,60.012,1564177504,"201051344000633","174011545737251",27.79,35.00,0,319.21,393.45,38.8,35.5,0.318,1362274.4,1362274.4,9564,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177531,698228.00
07/26/2019 17:45,2,1.438,ACTIVE,213.06,346.26,60.012,1564177504,"201051344000955","174011545737251",27.69,36.80,0,318.00,386.83,40.3,37.0,0.336,1390075.3,1390075.3,9559,0,0,0,L,1122011218,1,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177532,698229.00
07/26/2019 17:45,2,1.346,ACTIVE,213.96,346.56,60.038,1564177504,"201051344000648","174011545737251",27.65,33.80,0,318.00,390.44,37.7,34.5,0.314,1375866.5,1375866.5,9546,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177532,698230.00
07/26/2019 17:45,2,1.365,ACTIVE,214.19,346.56,60.022,1564177504,"201051344000645","174011545737251",27.33,34.80,0,319.51,390.44,37.8,34.6,0.309,1381617.0,1381617.0,9551,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177533,698231.00
07/26/2019 17:45,2,1.398,ACTIVE,213.74,346.26,60.012,1564177504,"201051344000569","174011545737251",27.33,36.80,0,319.51,391.04,38.8,35.5,0.323,1398806.9,1398806.9,9550,0,0,0,L,1122011218,1,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177534,698232.00
07/26/2019 17:45,2,1.424,ACTIVE,213.96,350.17,60.017,1564177504,"179051228000119","174011545737251",27.77,38.20,0,318.30,397.66,40.0,36.7,0.327,184821.2,184821.2,9640,0,0,0,L,46974696,1,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564177535,698233.00
07/26/2019 18:00,2,1.516,ACTIVE,213.74,347.46,60.033,1564178404,"201051344000579","174011545737251",27.81,36.50,0,318.61,388.64,42.7,39.3,0.345,1400257.1,1400257.1,9555,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178405,698234.00
07/26/2019 18:00,2,1.527,ACTIVE,213.51,347.16,60.012,1564178404,"201051344001025","174011545737251",28.03,35.00,0,318.61,388.34,43.4,39.9,0.336,1385486.1,1385486.1,9549,0,0,0,L,1122011218,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178406,698235.00
07/26/2019 18:00,2,1.473,ACTIVE,213.74,348.06,60.038,1564178404,"201051344001093","174011545737251",27.87,33.00,0,318.61,388.64,41.6,38.2,0.336,1367210.4,1367210.4,9576,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178407,698236.00
07/26/2019 18:00,2,1.477,ACTIVE,213.74,346.56,60.070,1564178404,"201051344000458","174011545737251",27.69,37.00,0,318.30,388.94,41.4,38.1,0.340,1380827.9,1380827.9,9542,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178408,698237.00
07/26/2019 18:00,2,1.537,ACTIVE,213.29,346.56,60.038,1564178404,"201051344000890","174011545737251",27.57,35.40,0,317.40,388.34,43.0,39.6,0.345,1382482.7,1382482.7,9555,0,0,0,L,1122011218,1,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178409,698238.00
07/26/2019 18:00,2,0.092,ACTIVE_NO_POWER,213.74,301.17,59.990,1564178404,"201051344000988","174011545737251",21.43,32.20,0,296.66,317.10,2.0,0.0,0.000,1049100.7,1049100.7,9556,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178410,698239.00
07/26/2019 18:00,2,1.494,ACTIVE,213.96,347.76,60.033,1564178404,"201051344000582","174011545737251",27.73,33.00,0,316.50,390.14,42.0,38.6,0.358,1359609.5,1359609.5,9544,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178411,698240.00
07/26/2019 18:00,2,1.518,ACTIVE,213.51,347.16,60.028,1564178404,"201051344000868","174011545737251",27.75,33.30,0,318.61,388.64,42.7,39.3,0.340,1367600.2,1367600.2,9543,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178412,698241.00
07/26/2019 18:00,2,1.475,ACTIVE,214.19,349.26,60.054,1564178404,"201051344000576","174011545737251",27.51,35.20,0,319.81,389.54,41.1,37.7,0.340,1383623.9,1383623.9,9570,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178413,698242.00
07/26/2019 18:00,2,1.521,ACTIVE,213.74,348.96,60.038,1564178404,"201051344001158","174011545737251",27.59,35.00,0,318.30,389.54,42.5,39.1,0.354,1361100.4,1361100.4,9543,0,0,0,L,1122011218,1,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178415,698243.00
07/26/2019 18:00,2,1.537,ACTIVE,213.51,349.26,60.028,1564178404,"201051344000917","174011545737251",27.53,35.60,0,318.30,389.54,42.9,39.5,0.354,1376809.1,1376809.1,9574,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178416,698244.00
07/26/2019 18:00,2,1.555,ACTIVE,213.51,345.66,60.038,1564178404,"201051344000417","174011545737251",18.07,36.30,0,331.23,385.03,28.5,25.6,0.230,1087540.7,1087540.7,9578,0,0,0,L,1122011218,1,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178418,698245.00
07/26/2019 18:00,2,1.531,ACTIVE,213.74,350.47,60.033,1564178404,"201051344000685","174011545737251",27.53,35.00,0,316.50,388.64,42.7,39.3,0.371,1382786.5,1382786.5,9557,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178420,698246.00
07/26/2019 18:00,2,1.574,ACTIVE,213.96,350.17,60.038,1564178404,"201051344000651","174011545737251",27.51,34.00,0,317.70,389.54,43.9,40.4,0.362,1377247.9,1377247.9,9551,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178421,698247.00
07/26/2019 18:00,2,1.555,ACTIVE,213.29,348.36,60.043,1564178404,"201051344000594","174011545737251",27.73,35.60,0,317.40,388.34,43.7,40.3,0.358,1387126.5,1387126.5,9551,0,0,0,L,1122011218,1,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178423,698248.00
07/26/2019 18:00,2,1.553,ACTIVE,213.74,349.86,60.033,1564178404,"201051344000469","174011545737251",27.69,33.50,0,317.40,389.84,43.6,40.1,0.376,1367358.9,1367358.9,9560,0,0,0,L,1122011218,1,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178425,698249.00
07/26/2019 18:00,2,1.680,ACTIVE,213.96,350.17,60.033,1564178404,"201051344000585","174011545737251",27.73,34.30,0,317.70,387.74,47.2,43.7,0.384,1392915.5,1392915.5,9545,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178426,698250.00
07/26/2019 18:00,2,1.561,ACTIVE,214.19,350.17,60.038,1564178404,"201051344000853","174011545737251",27.83,35.60,0,319.21,391.34,44.0,40.5,0.367,1390099.4,1390099.4,9557,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178428,698251.00
07/26/2019 18:00,2,1.584,ACTIVE,213.74,349.56,60.038,1564178404,"201051344001145","174011545737251",27.87,34.50,0,318.00,387.74,44.7,41.3,0.362,1391640.3,1391640.3,9576,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178429,698252.00
07/26/2019 18:00,2,1.596,ACTIVE,213.74,349.86,60.012,1564178404,"201051344000438","174011545737251",27.83,35.40,0,317.10,388.64,45.0,41.5,0.376,1385150.7,1385150.7,9550,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178431,698253.00
07/26/2019 18:00,2,1.656,ACTIVE,213.29,348.96,60.038,1564178404,"201051344001135","174011545737251",27.97,34.50,0,318.91,387.44,47.0,43.4,0.376,1372808.9,1372808.9,9543,0,0,0,L,1122011218,1,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178433,698254.00
07/26/2019 18:00,2,1.617,ACTIVE,213.74,350.17,60.022,1564178404,"201051344000983","174011545737251",28.01,35.40,0,318.61,389.24,45.9,42.4,0.380,1388345.3,1388345.3,9550,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178434,698255.00
07/26/2019 18:00,2,1.639,ACTIVE,213.74,350.17,60.038,1564178404,"201051344001203","174011545737251",28.05,34.50,0,318.30,389.24,46.6,43.1,0.384,1380891.1,1380891.1,9566,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178436,698256.00
07/26/2019 18:00,2,1.611,ACTIVE,213.29,347.16,60.043,1564178404,"201051344001230","174011545737251",27.83,34.50,0,314.70,387.44,45.5,41.9,0.376,1375340.1,1375340.1,9588,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178437,698257.00
07/26/2019 18:00,2,1.648,ACTIVE,213.06,349.26,60.033,1564178404,"201051344000646","174011545737251",27.85,35.60,0,315.90,387.74,46.5,43.0,0.389,1369354.1,1369354.1,9565,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178438,698258.00
07/26/2019 18:00,2,1.637,ACTIVE,213.96,347.16,60.054,1564178404,"201051344000867","174011545737251",27.79,34.80,0,318.91,388.04,46.0,42.5,0.376,1365519.2,1365519.2,9555,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178439,698259.00
07/26/2019 18:00,2,1.621,ACTIVE,213.96,349.26,60.043,1564178404,"201051344000633","174011545737251",27.73,34.30,0,318.91,390.14,45.5,42.0,0.384,1362286.2,1362286.2,9565,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178440,698260.00
07/26/2019 18:00,2,1.662,ACTIVE,213.06,348.36,60.038,1564178404,"201051344000955","174011545737251",27.87,35.60,0,317.40,386.53,46.9,43.3,0.393,1390087.5,1390087.5,9560,0,0,0,L,1122011218,1,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178441,698261.00
07/26/2019 18:00,2,1.602,ACTIVE,213.96,348.36,60.043,1564178404,"201051344000648","174011545737251",27.65,33.00,0,316.50,389.84,44.9,41.4,0.380,1375878.0,1375878.0,9547,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178442,698262.00
07/26/2019 18:00,2,1.627,ACTIVE,214.19,349.86,60.049,1564178404,"201051344000645","174011545737251",27.39,34.00,0,319.21,390.14,45.2,41.7,0.367,1381628.5,1381628.5,9552,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178443,698263.00
07/26/2019 18:00,2,1.650,ACTIVE,213.96,348.96,60.075,1564178404,"201051344000569","174011545737251",27.69,35.80,0,318.61,390.14,46.4,42.8,0.393,1398818.7,1398818.7,9551,0,0,0,L,1122011218,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178444,698264.00
07/26/2019 18:00,2,1.666,ACTIVE,213.96,352.87,60.049,1564178404,"179051228000119","174011545737251",28.23,37.30,0,318.00,392.55,47.7,44.1,0.402,184833.3,184833.3,9641,0,0,0,L,46974696,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564178445,698265.00
07/26/2019 18:15,2,2.309,ACTIVE,214.87,355.88,60.006,1564179304,"201051344000579","174011545737251",28.39,36.50,0,319.51,389.84,66.4,62.2,0.552,1400268.5,1400268.5,9556,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179305,698266.00
07/26/2019 18:15,2,2.453,ACTIVE,214.87,356.78,60.006,1564179304,"201051344001025","174011545737251",28.35,34.50,0,318.61,389.54,70.5,66.1,0.570,1385498.0,1385498.0,9550,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179306,698267.00
07/26/2019 18:15,2,2.123,ACTIVE,215.09,356.48,60.006,1564179304,"201051344001093","174011545737251",28.43,32.60,0,319.51,390.74,61.1,57.0,0.499,1367221.7,1367221.7,9577,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179307,698268.00
07/26/2019 18:15,2,1.926,ACTIVE,214.64,352.27,60.017,1564179304,"201051344000458","174011545737251",28.09,37.00,0,318.30,390.14,54.8,51.0,0.451,1380838.9,1380838.9,9543,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179308,698269.00
07/26/2019 18:15,2,2.053,ACTIVE,214.19,352.87,59.980,1564179304,"201051344000890","174011545737251",27.97,35.20,0,318.91,389.54,58.1,54.2,0.477,1382494.4,1382494.4,9556,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179309,698270.00
07/26/2019 18:15,2,0.094,ACTIVE,214.41,303.28,59.969,1564179304,"201051344000988","174011545737251",21.67,32.00,0,296.06,320.71,2.1,0.1,0.000,1049100.7,1049100.7,9557,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179310,698271.00
07/26/2019 18:15,2,2.002,ACTIVE,214.87,353.77,60.022,1564179304,"201051344000582","174011545737251",27.81,32.80,0,316.20,392.25,56.4,52.5,0.473,1359620.9,1359620.9,9545,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179311,698272.00
07/26/2019 18:15,2,2.096,ACTIVE,214.41,353.77,60.017,1564179304,"201051344000868","174011545737251",27.75,32.80,0,319.21,389.84,59.0,55.0,0.482,1367611.3,1367611.3,9544,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179312,698273.00
07/26/2019 18:15,2,2.148,ACTIVE,215.09,355.58,60.017,1564179304,"201051344000576","174011545737251",27.95,35.00,0,318.30,390.14,60.9,56.8,0.508,1383634.7,1383634.7,9571,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179313,698274.00
07/26/2019 18:15,2,2.342,ACTIVE,214.87,356.48,60.033,1564179304,"201051344001158","174011545737251",27.65,34.80,0,318.30,390.44,65.7,61.4,0.557,1361111.5,1361111.5,9544,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179314,698275.00
07/26/2019 18:15,2,2.654,ACTIVE,214.87,357.68,60.012,1564179304,"201051344000917","174011545737251",28.13,35.20,0,318.61,389.24,75.7,71.2,0.641,1376820.7,1376820.7,9575,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179315,698276.00
07/26/2019 18:15,2,2.744,ACTIVE,214.87,351.97,59.980,1564179304,"201051344000417","174011545737251",18.23,35.60,0,332.13,379.02,50.7,47.0,0.420,1087548.1,1087548.1,9579,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179315,698277.00
07/26/2019 18:15,2,2.816,ACTIVE,215.09,363.09,60.012,1564179304,"201051344000685","174011545737251",28.13,35.00,0,316.80,390.14,80.3,75.6,0.393,1382797.9,1382797.9,9558,0,0,0,L,1122011218,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179316,698278.00
07/26/2019 18:15,2,2.848,ACTIVE,215.77,348.06,59.996,1564179304,"201051344000651","174011545737251",28.43,33.50,0,318.30,391.64,82.0,77.3,0.380,1377259.5,1377259.5,9552,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179317,698279.00
07/26/2019 18:15,2,2.668,ACTIVE,214.64,358.88,60.022,1564179304,"201051344000594","174011545737251",28.31,35.40,0,318.91,390.14,76.5,71.9,0.641,1387137.7,1387137.7,9552,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179318,698280.00
07/26/2019 18:15,2,2.646,ACTIVE,215.54,360.69,60.012,1564179304,"201051344000469","174011545737251",28.03,33.00,0,315.30,391.04,75.1,70.6,0.645,1367370.0,1367370.0,9561,0,0,0,L,1122011218,1,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179319,698281.00
07/26/2019 18:15,2,2.994,ACTIVE,215.77,349.86,60.012,1564179304,"201051344000585","174011545737251",28.47,34.00,0,316.80,389.24,86.3,81.4,0.407,1392927.9,1392927.9,9546,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179320,698282.00
07/26/2019 18:15,2,2.619,ACTIVE,216.00,360.99,59.996,1564179304,"201051344000853","174011545737251",28.23,35.20,0,319.81,394.65,74.9,70.3,0.632,1390110.5,1390110.5,9558,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179321,698283.00
07/26/2019 18:15,2,2.822,ACTIVE,215.32,347.46,60.012,1564179304,"201051344001145","174011545737251",28.13,33.80,0,319.21,391.04,80.4,75.7,0.371,1391651.9,1391651.9,9577,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179322,698284.00
07/26/2019 18:15,2,2.713,ACTIVE,215.32,346.86,60.022,1564179304,"201051344000438","174011545737251",28.49,35.00,0,318.30,391.04,78.2,73.6,0.371,1385162.2,1385162.2,9551,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179323,698285.00
07/26/2019 18:15,2,2.793,ACTIVE,215.32,345.36,60.012,1564179304,"201051344001135","174011545737251",28.11,34.50,0,319.51,389.54,79.5,74.8,0.358,1372820.9,1372820.9,9544,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179324,698286.00
07/26/2019 18:15,2,2.545,ACTIVE,215.32,358.88,60.012,1564179304,"201051344000983","174011545737251",28.11,35.20,0,317.70,391.04,72.5,68.1,0.605,1388356.6,1388356.6,9551,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179325,698287.00
07/26/2019 18:15,2,2.719,ACTIVE,215.54,347.76,60.022,1564179304,"201051344001203","174011545737251",28.21,34.80,0,319.21,389.84,77.7,73.1,0.349,1380902.9,1380902.9,9567,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179326,698288.00
07/26/2019 18:15,2,2.654,ACTIVE,214.64,357.08,60.017,1564179304,"201051344001230","174011545737251",28.29,34.50,0,318.00,388.34,76.1,71.5,0.641,1375351.5,1375351.5,9589,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179327,698289.00
07/26/2019 18:15,2,2.727,ACTIVE,214.64,347.46,60.006,1564179304,"201051344000646","174011545737251",28.35,35.40,0,317.10,389.24,78.2,73.6,0.362,1369365.9,1369365.9,9566,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179328,698290.00
07/26/2019 18:15,2,2.531,ACTIVE,215.09,357.08,60.017,1564179304,"201051344000867","174011545737251",28.37,34.50,0,318.30,388.94,72.8,68.3,0.597,1365530.5,1365530.5,9556,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179329,698291.00
07/26/2019 18:15,2,2.559,ACTIVE,215.32,359.48,60.022,1564179304,"201051344000633","174011545737251",27.81,34.00,0,317.70,391.64,72.1,67.6,0.614,1362297.3,1362297.3,9566,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179330,698292.00
07/26/2019 18:15,2,2.611,ACTIVE,214.64,356.48,60.017,1564179304,"201051344000955","174011545737251",28.31,35.40,0,318.00,387.44,74.8,70.3,0.623,1390099.1,1390099.1,9561,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179331,698293.00
07/26/2019 18:15,2,2.316,ACTIVE,215.09,357.08,60.012,1564179304,"201051344000648","174011545737251",28.27,33.00,0,316.50,390.44,66.3,62.1,0.557,1375888.8,1375888.8,9548,0,0,0,L,1122011218,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179332,698294.00
07/26/2019 18:15,2,2.254,ACTIVE,215.32,355.88,60.012,1564179304,"201051344000645","174011545737251",27.87,33.80,0,318.30,390.74,63.6,59.4,0.526,1381639.4,1381639.4,9553,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179333,698295.00
07/26/2019 18:15,2,2.102,ACTIVE,214.87,356.18,60.022,1564179304,"201051344000569","174011545737251",28.31,35.40,0,317.70,391.94,60.2,56.2,0.504,1398829.8,1398829.8,9552,0,0,0,L,1122011218,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179334,698296.00
07/26/2019 18:15,2,2.045,ACTIVE,214.87,357.68,60.017,1564179304,"179051228000119","174011545737251",28.05,37.00,0,318.91,398.26,58.0,54.1,0.486,184844.7,184844.7,9642,0,0,0,L,46974696,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564179335,698297.00
07/26/2019 18:30,2,1.141,ACTIVE,214.19,344.15,60.070,1564180204,"201051344000579","174011545737251",27.99,35.20,0,333.33,388.94,32.4,29.3,0.252,1400276.5,1400276.5,9557,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180205,698298.00
07/26/2019 18:30,2,1.164,ACTIVE,214.64,344.76,60.033,1564180204,"201051344001025","174011545737251",27.93,33.30,0,318.00,388.64,33.0,29.9,0.256,1385506.1,1385506.1,9551,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180206,698299.00
07/26/2019 18:30,2,1.115,ACTIVE,214.87,346.56,60.043,1564180204,"201051344001093","174011545737251",27.85,32.00,0,333.63,388.94,31.5,28.4,0.247,1367229.3,1367229.3,9578,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180207,698300.00
07/26/2019 18:30,2,1.107,ACTIVE,214.19,343.85,60.065,1564180204,"201051344000458","174011545737251",27.55,35.40,0,333.63,388.04,30.9,27.9,0.247,1380846.5,1380846.5,9544,0,0,0,L,1122011218,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180208,698301.00
07/26/2019 18:30,2,1.160,ACTIVE,214.64,345.06,60.022,1564180204,"201051344000890","174011545737251",27.79,34.00,0,317.70,389.84,32.7,29.6,0.256,1382502.3,1382502.3,9557,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180209,698302.00
07/26/2019 18:30,2,0.094,ACTIVE,213.96,300.87,60.028,1564180204,"201051344000988","174011545737251",21.29,31.30,0,296.66,319.51,2.0,0.1,0.000,1049100.7,1049100.7,9558,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180209,698303.00
07/26/2019 18:30,2,1.131,ACTIVE,215.09,346.86,60.033,1564180204,"201051344000582","174011545737251",27.53,32.00,0,318.00,391.94,31.6,28.5,0.252,1359628.6,1359628.6,9546,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180210,698304.00
07/26/2019 18:30,2,1.139,ACTIVE,213.96,343.85,60.033,1564180204,"201051344000868","174011545737251",27.71,32.20,0,333.33,387.74,32.0,29.0,0.247,1367619.1,1367619.1,9545,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180211,698305.00
07/26/2019 18:30,2,1.086,ACTIVE,214.64,345.36,60.033,1564180204,"201051344000576","174011545737251",27.63,33.30,0,334.24,387.44,30.4,27.4,0.247,1383642.0,1383642.0,9572,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180212,698306.00
07/26/2019 18:30,2,1.137,ACTIVE,214.19,345.06,60.038,1564180204,"201051344001158","174011545737251",27.47,33.50,0,333.63,388.34,31.6,28.6,0.261,1361119.2,1361119.2,9545,0,0,0,L,1122011218,1,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180213,698307.00
07/26/2019 18:30,2,1.129,ACTIVE,214.87,345.96,60.043,1564180204,"201051344000917","174011545737251",27.91,33.80,0,320.11,390.44,32.0,28.9,0.256,1376828.2,1376828.2,9576,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180214,698308.00
07/26/2019 18:30,2,1.176,ACTIVE,214.87,343.25,60.033,1564180204,"201051344000417","174011545737251",17.99,34.80,0,333.63,374.21,21.4,18.8,0.168,1087553.0,1087553.0,9580,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180215,698309.00
07/26/2019 18:30,2,1.129,ACTIVE,214.87,347.16,60.028,1564180204,"201051344000685","174011545737251",27.61,33.50,0,317.70,388.64,31.6,28.6,0.274,1382805.4,1382805.4,9559,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180216,698310.00
07/26/2019 18:30,2,1.152,ACTIVE,215.09,346.86,60.033,1564180204,"201051344000651","174011545737251",27.87,32.40,0,319.51,387.44,32.5,29.5,0.256,1377267.2,1377267.2,9553,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180217,698311.00
07/26/2019 18:30,2,1.143,ACTIVE,213.96,344.76,60.033,1564180204,"201051344000594","174011545737251",27.59,34.30,0,332.13,388.64,31.9,28.9,0.261,1387145.3,1387145.3,9553,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180218,698312.00
07/26/2019 18:30,2,1.139,ACTIVE,214.19,344.76,60.006,1564180204,"201051344000469","174011545737251",27.49,32.00,0,333.33,389.54,31.7,28.7,0.265,1367377.5,1367377.5,9562,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180219,698313.00
07/26/2019 18:30,2,1.242,ACTIVE,215.09,346.86,60.033,1564180204,"201051344000585","174011545737251",27.91,32.80,0,318.30,385.03,35.1,32.0,0.270,1392936.2,1392936.2,9547,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180220,698314.00
07/26/2019 18:30,2,1.135,ACTIVE,214.87,346.56,60.038,1564180204,"201051344000853","174011545737251",27.77,33.80,0,335.14,391.04,31.9,28.9,0.256,1390118.0,1390118.0,9559,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180221,698315.00
07/26/2019 18:30,2,1.152,ACTIVE,214.87,346.56,60.006,1564180204,"201051344001145","174011545737251",27.79,33.00,0,319.21,386.23,32.5,29.4,0.252,1391659.4,1391659.4,9578,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180222,698316.00
07/26/2019 18:30,2,1.162,ACTIVE,215.09,346.26,60.033,1564180204,"201051344000438","174011545737251",27.85,34.00,0,317.10,388.64,32.8,29.7,0.265,1385169.9,1385169.9,9552,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180223,698317.00
07/26/2019 18:30,2,1.217,ACTIVE,214.41,344.76,60.022,1564180204,"201051344001135","174011545737251",27.97,32.80,0,318.61,385.93,34.5,31.4,0.256,1372829.0,1372829.0,9545,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180224,698318.00
07/26/2019 18:30,2,1.158,ACTIVE,214.41,344.76,60.017,1564180204,"201051344000983","174011545737251",28.13,33.80,0,333.33,388.64,33.0,29.9,0.261,1388364.4,1388364.4,9552,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180225,698319.00
07/26/2019 18:30,2,1.170,ACTIVE,214.87,345.66,60.033,1564180204,"201051344001203","174011545737251",28.23,33.00,0,318.30,385.93,33.5,30.4,0.265,1380910.6,1380910.6,9568,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180226,698320.00
07/26/2019 18:30,2,1.166,ACTIVE,214.41,346.56,60.028,1564180204,"201051344001230","174011545737251",27.37,33.30,0,330.93,388.04,32.4,29.3,0.265,1375358.9,1375358.9,9591,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180228,698321.00
07/26/2019 18:30,2,1.188,ACTIVE,213.96,347.16,60.049,1564180204,"201051344000646","174011545737251",27.91,33.80,0,319.51,385.93,33.6,30.5,0.265,1369373.6,1369373.6,9568,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180229,698322.00
07/26/2019 18:30,2,1.170,ACTIVE,214.41,345.96,60.028,1564180204,"201051344000867","174011545737251",27.71,33.50,0,332.13,385.93,32.9,29.8,0.252,1365538.1,1365538.1,9558,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180231,698323.00
07/26/2019 18:30,2,1.146,ACTIVE,214.64,348.66,60.028,1564180204,"201051344000633","174011545737251",27.69,32.80,0,331.83,387.74,32.1,29.1,0.261,1362304.7,1362304.7,9568,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180232,698324.00
07/26/2019 18:30,2,1.195,ACTIVE,214.19,347.16,60.028,1564180204,"201051344000955","174011545737251",27.79,34.00,0,332.13,386.23,33.7,30.6,0.270,1390106.8,1390106.8,9563,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180234,698325.00
07/26/2019 18:30,2,1.113,ACTIVE,214.41,346.26,60.033,1564180204,"201051344000648","174011545737251",27.89,32.00,0,332.43,382.33,31.4,28.4,0.261,1375896.1,1375896.1,9550,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180236,698326.00
07/26/2019 18:30,2,1.129,ACTIVE,214.64,346.56,60.033,1564180204,"201051344000645","174011545737251",27.43,32.60,0,333.03,380.22,31.4,28.4,0.243,1381646.6,1381646.6,9555,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180237,698327.00
07/26/2019 18:30,2,1.154,ACTIVE,214.41,345.36,60.049,1564180204,"201051344000569","174011545737251",27.69,34.00,0,333.63,379.62,32.4,29.4,0.265,1398837.3,1398837.3,9553,0,0,0,L,1122011218,1,121.55,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180238,698328.00
07/26/2019 18:30,2,1.193,ACTIVE,214.41,348.66,60.017,1564180204,"179051228000119","174011545737251",27.87,35.60,0,335.44,382.03,33.7,30.6,0.265,184852.5,184852.5,9643,0,0,0,L,46974696,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564180239,698329.00
07/26/2019 18:45,2,0.900,ACTIVE,213.74,342.35,60.059,1564181104,"201051344000579","174011545737251",27.53,33.80,0,332.73,363.09,25.1,22.3,0.190,1400282.4,1400282.4,9558,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181105,698330.00
07/26/2019 18:45,2,0.908,ACTIVE,213.74,342.65,60.017,1564181104,"201051344001025","174011545737251",27.27,32.00,0,333.63,367.90,25.1,22.3,0.190,1385512.0,1385512.0,9552,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181106,698331.00
07/26/2019 18:45,2,0.877,ACTIVE,213.96,343.85,60.022,1564181104,"201051344001093","174011545737251",27.37,31.00,0,333.93,365.80,24.4,21.6,0.181,1367235.0,1367235.0,9579,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181107,698332.00
07/26/2019 18:45,2,0.850,ACTIVE,213.74,341.15,60.033,1564181104,"201051344000458","174011545737251",27.61,33.80,0,332.13,362.49,23.8,21.0,0.186,1380852.0,1380852.0,9545,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181108,698333.00
07/26/2019 18:45,2,0.889,ACTIVE,213.51,342.05,60.028,1564181104,"201051344000890","174011545737251",27.85,32.80,0,332.73,367.00,25.1,22.3,0.190,1382508.3,1382508.3,9558,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181109,698334.00
07/26/2019 18:45,2,0.094,ACTIVE_NO_POWER,213.51,300.57,60.028,1564181104,"201051344000988","174011545737251",21.05,30.50,0,296.06,322.51,2.0,0.0,0.000,1049100.7,1049100.7,9559,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181110,698335.00
07/26/2019 18:45,2,0.863,ACTIVE,213.96,343.85,60.017,1564181104,"201051344000582","174011545737251",27.37,30.80,0,333.33,367.30,23.9,21.2,0.190,1359634.2,1359634.2,9547,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181111,698336.00
07/26/2019 18:45,2,0.896,ACTIVE,213.51,342.05,60.022,1564181104,"201051344000868","174011545737251",27.33,31.00,0,332.13,362.19,24.8,22.0,0.181,1367624.9,1367624.9,9546,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181112,698337.00
07/26/2019 18:45,2,0.846,ACTIVE,214.19,343.55,60.022,1564181104,"201051344000576","174011545737251",27.04,32.20,0,332.73,362.49,23.2,20.4,0.186,1383647.4,1383647.4,9573,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181113,698338.00
07/26/2019 18:45,2,0.871,ACTIVE,213.51,342.05,60.054,1564181104,"201051344001158","174011545737251",27.39,32.40,0,331.83,362.49,24.1,21.4,0.190,1361124.8,1361124.8,9546,0,0,0,L,1122011218,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181114,698339.00
07/26/2019 18:45,2,0.861,ACTIVE,213.74,343.25,60.022,1564181104,"201051344000917","174011545737251",27.79,32.20,0,333.33,367.00,24.3,21.5,0.181,1376833.9,1376833.9,9577,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181115,698340.00
07/26/2019 18:45,2,0.891,ACTIVE,213.74,340.85,60.028,1564181104,"201051344000417","174011545737251",18.05,33.30,0,333.03,356.48,16.3,13.8,0.124,1087556.7,1087556.7,9581,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181116,698341.00
07/26/2019 18:45,2,0.850,ACTIVE,213.96,343.25,60.022,1564181104,"201051344000685","174011545737251",27.39,32.40,0,333.03,367.00,23.6,20.8,0.194,1382810.9,1382810.9,9560,0,0,0,L,1122011218,1,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181117,698342.00
07/26/2019 18:45,2,0.883,ACTIVE,213.96,343.25,60.028,1564181104,"201051344000651","174011545737251",27.27,31.30,0,333.33,367.90,24.4,21.6,0.194,1377273.0,1377273.0,9554,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181117,698343.00
07/26/2019 18:45,2,0.869,ACTIVE,213.29,341.15,60.022,1564181104,"201051344000594","174011545737251",27.59,33.00,0,331.23,362.19,24.3,21.6,0.190,1387151.0,1387151.0,9554,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181118,698344.00
07/26/2019 18:45,2,0.879,ACTIVE,213.74,342.35,60.028,1564181104,"201051344000469","174011545737251",27.04,30.80,0,330.33,362.79,24.1,21.3,0.194,1367383.1,1367383.1,9563,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181119,698345.00
07/26/2019 18:45,2,0.943,ACTIVE,213.96,343.85,60.028,1564181104,"201051344000585","174011545737251",27.69,32.00,0,333.33,368.20,26.5,23.7,0.199,1392942.5,1392942.5,9548,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181120,698346.00
07/26/2019 18:45,2,0.865,ACTIVE,214.19,343.85,60.033,1564181104,"201051344000853","174011545737251",27.43,32.80,0,334.24,364.29,24.0,21.3,0.186,1390123.6,1390123.6,9560,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181121,698347.00
07/26/2019 18:45,2,0.883,ACTIVE,213.96,343.55,60.028,1564181104,"201051344001145","174011545737251",27.21,32.00,0,334.24,367.30,24.4,21.6,0.181,1391665.1,1391665.1,9579,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181122,698348.00
07/26/2019 18:45,2,0.861,ACTIVE,213.74,342.95,60.028,1564181104,"201051344000438","174011545737251",28.09,32.80,0,333.33,367.30,24.6,21.8,0.186,1385175.7,1385175.7,9553,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181124,698349.00
07/26/2019 18:45,2,0.924,ACTIVE,213.51,342.05,60.006,1564181104,"201051344001135","174011545737251",27.87,31.80,0,333.03,366.40,26.1,23.3,0.186,1372835.1,1372835.1,9546,0,0,0,L,1122011218,1,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181125,698350.00
07/26/2019 18:45,2,0.900,ACTIVE,213.74,342.35,60.033,1564181104,"201051344000983","174011545737251",27.53,32.80,0,330.63,362.79,25.1,22.3,0.190,1388370.2,1388370.2,9553,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181126,698351.00
07/26/2019 18:45,2,0.891,ACTIVE,213.74,342.05,60.012,1564181104,"201051344001203","174011545737251",27.75,31.80,0,333.33,367.60,25.1,22.3,0.194,1380916.5,1380916.5,9569,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181127,698352.00
07/26/2019 18:45,2,0.867,ACTIVE,213.29,341.45,60.033,1564181104,"201051344001230","174011545737251",27.51,32.20,0,332.13,364.59,24.2,21.4,0.186,1375364.5,1375364.5,9592,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181128,698353.00
07/26/2019 18:45,2,0.900,ACTIVE,213.06,342.65,60.070,1564181104,"201051344000646","174011545737251",27.31,32.60,0,332.13,366.70,24.9,22.2,0.190,1369379.5,1369379.5,9569,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181129,698354.00
07/26/2019 18:45,2,0.889,ACTIVE,213.74,340.85,60.033,1564181104,"201051344000867","174011545737251",27.43,32.60,0,333.03,362.49,24.7,21.9,0.181,1365543.8,1365543.8,9559,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181130,698355.00
07/26/2019 18:45,2,0.867,ACTIVE,213.96,343.85,60.028,1564181104,"201051344000633","174011545737251",27.31,31.80,0,332.73,363.69,24.0,21.3,0.190,1362310.3,1362310.3,9569,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181131,698356.00
07/26/2019 18:45,2,0.867,ACTIVE,213.06,342.65,60.070,1564181104,"201051344000955","174011545737251",28.27,32.60,0,332.43,364.29,24.8,22.0,0.194,1390112.7,1390112.7,9564,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181132,698357.00
07/26/2019 18:45,2,0.842,ACTIVE,213.74,341.75,60.033,1564181104,"201051344000648","174011545737251",27.59,31.30,0,333.63,362.49,23.6,20.8,0.186,1375901.5,1375901.5,9551,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181133,698358.00
07/26/2019 18:45,2,0.848,ACTIVE,213.96,342.95,60.033,1564181104,"201051344000645","174011545737251",27.10,32.00,0,333.93,362.79,23.3,20.6,0.177,1381652.0,1381652.0,9556,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181134,698359.00
07/26/2019 18:45,2,0.873,ACTIVE,213.74,342.35,60.054,1564181104,"201051344000569","174011545737251",27.29,33.00,0,332.43,363.09,24.2,21.4,0.190,1398842.9,1398842.9,9554,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181135,698360.00
07/26/2019 18:45,2,0.906,ACTIVE,213.74,345.96,60.006,1564181104,"179051228000119","174011545737251",27.77,34.50,0,332.43,365.49,25.5,22.7,0.186,184858.4,184858.4,9644,0,0,0,L,46974696,1,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564181136,698361.00
07/26/2019 19:00,2,1.102,ACTIVE,213.06,343.25,60.022,1564182004,"201051344000579","174011545737251",28.17,33.00,0,332.43,357.38,31.4,28.4,0.247,1400287.9,1400287.9,9559,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182005,698362.00
07/26/2019 19:00,2,1.137,ACTIVE,213.29,343.25,60.017,1564182004,"201051344001025","174011545737251",27.61,31.30,0,332.43,358.88,31.8,28.8,0.252,1385517.6,1385517.6,9553,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182006,698363.00
07/26/2019 19:00,2,1.072,ACTIVE,213.51,344.45,60.028,1564182004,"201051344001093","174011545737251",28.03,30.50,0,333.33,358.58,30.4,27.5,0.239,1367240.3,1367240.3,9580,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182007,698364.00
07/26/2019 19:00,2,1.055,ACTIVE,212.83,342.65,60.028,1564182004,"201051344000458","174011545737251",27.95,33.00,0,331.53,356.78,29.9,26.9,0.243,1380857.2,1380857.2,9546,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182008,698365.00
07/26/2019 19:00,2,1.119,ACTIVE,213.29,342.95,60.022,1564182004,"201051344000890","174011545737251",27.73,32.20,0,331.53,357.98,31.5,28.5,0.239,1382513.8,1382513.8,9559,0,0,0,L,1122011218,1,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182009,698366.00
07/26/2019 19:00,2,0.094,ACTIVE,212.83,299.67,60.017,1564182004,"201051344000988","174011545737251",21.33,30.00,0,296.06,302.07,2.1,0.1,0.000,1049100.7,1049100.7,9560,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182010,698367.00
07/26/2019 19:00,2,1.066,ACTIVE,213.74,344.76,60.022,1564182004,"201051344000582","174011545737251",27.83,30.30,0,332.43,358.88,30.1,27.1,0.239,1359639.4,1359639.4,9548,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182011,698368.00
07/26/2019 19:00,2,1.111,ACTIVE,212.83,342.95,60.028,1564182004,"201051344000868","174011545737251",27.41,30.50,0,331.83,357.08,30.9,27.9,0.234,1367630.2,1367630.2,9547,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182012,698369.00
