ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 19:00,2,1.043,ACTIVE,213.51,344.15,60.033,1564182004,"201051344000576","174011545737251",27.63,31.30,0,333.33,357.68,29.2,26.3,0.234,1383652.4,1383652.4,9574,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182013,698370.00
07/26/2019 19:00,2,1.082,ACTIVE,213.06,343.25,60.028,1564182004,"201051344001158","174011545737251",27.57,31.80,0,330.63,357.38,30.3,27.3,0.239,1361130.0,1361130.0,9547,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182014,698371.00
07/26/2019 19:00,2,1.086,ACTIVE,213.51,344.45,60.038,1564182004,"201051344000917","174011545737251",27.39,31.80,0,331.83,357.68,30.2,27.2,0.243,1376839.2,1376839.2,9578,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182015,698372.00
07/26/2019 19:00,2,1.102,ACTIVE,213.51,341.45,60.038,1564182004,"201051344000417","174011545737251",18.25,32.60,0,331.53,350.47,20.4,17.7,0.155,1087560.1,1087560.1,9582,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182016,698373.00
07/26/2019 19:00,2,1.061,ACTIVE,213.74,344.15,60.070,1564182004,"201051344000685","174011545737251",27.73,31.50,0,331.83,358.58,29.8,26.8,0.247,1382816.1,1382816.1,9561,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182017,698374.00
07/26/2019 19:00,2,1.098,ACTIVE,213.51,345.06,60.022,1564182004,"201051344000651","174011545737251",27.57,30.50,0,333.33,358.88,30.7,27.7,0.243,1377278.3,1377278.3,9555,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182017,698375.00
07/26/2019 19:00,2,1.084,ACTIVE,212.83,342.95,60.033,1564182004,"201051344000594","174011545737251",27.59,32.40,0,329.43,356.78,30.3,27.3,0.247,1387156.2,1387156.2,9555,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182018,698376.00
07/26/2019 19:00,2,1.074,ACTIVE,213.06,343.25,60.033,1564182004,"201051344000469","174011545737251",27.63,30.30,0,330.33,357.38,30.1,27.1,0.247,1367388.3,1367388.3,9564,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182019,698377.00
07/26/2019 19:00,2,1.154,ACTIVE,213.74,345.06,60.022,1564182004,"201051344000585","174011545737251",28.03,31.30,0,331.83,359.18,32.9,29.8,0.252,1392948.4,1392948.4,9549,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182020,698378.00
07/26/2019 19:00,2,1.064,ACTIVE,213.51,344.76,60.006,1564182004,"201051344000853","174011545737251",27.95,32.20,0,333.33,358.28,30.1,27.1,0.239,1390128.8,1390128.8,9561,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182021,698379.00
07/26/2019 19:00,2,1.074,ACTIVE,213.74,343.85,60.022,1564182004,"201051344001145","174011545737251",27.85,31.30,0,333.63,358.28,30.4,27.4,0.239,1391670.4,1391670.4,9580,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182022,698380.00
07/26/2019 19:00,2,1.082,ACTIVE,213.74,344.15,60.012,1564182004,"201051344000438","174011545737251",28.15,32.00,0,333.33,359.18,30.8,27.8,0.247,1385181.0,1385181.0,9554,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182024,698381.00
07/26/2019 19:00,2,1.145,ACTIVE,213.29,343.25,60.017,1564182004,"201051344001135","174011545737251",27.75,31.30,0,331.83,358.28,32.2,29.2,0.239,1372840.9,1372840.9,9547,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182025,698382.00
07/26/2019 19:00,2,1.090,ACTIVE,213.06,342.35,60.022,1564182004,"201051344000983","174011545737251",28.13,32.00,0,331.23,357.38,31.0,28.0,0.243,1388375.7,1388375.7,9554,0,0,0,L,1122011218,1,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182026,698383.00
07/26/2019 19:00,2,1.105,ACTIVE,213.74,343.85,60.022,1564182004,"201051344001203","174011545737251",27.83,31.30,0,332.43,359.18,31.1,28.1,0.247,1380922.0,1380922.0,9570,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182027,698384.00
07/26/2019 19:00,2,1.078,ACTIVE,213.51,342.95,60.028,1564182004,"201051344001230","174011545737251",27.45,31.50,0,330.33,356.18,30.0,27.0,0.239,1375369.8,1375369.8,9593,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182028,698385.00
07/26/2019 19:00,2,1.104,ACTIVE,213.06,344.15,60.028,1564182004,"201051344000646","174011545737251",27.81,32.00,0,330.93,358.28,31.1,28.1,0.252,1369385.0,1369385.0,9570,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182029,698386.00
07/26/2019 19:00,2,1.107,ACTIVE,213.06,342.05,60.028,1564182004,"201051344000867","174011545737251",27.27,32.00,0,330.63,356.48,30.6,27.6,0.234,1365549.2,1365549.2,9560,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182030,698387.00
07/26/2019 19:00,2,1.080,ACTIVE,213.29,344.76,60.065,1564182004,"201051344000633","174011545737251",27.37,31.30,0,332.13,358.28,30.0,27.0,0.239,1362315.5,1362315.5,9570,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182030,698388.00
07/26/2019 19:00,2,1.117,ACTIVE,213.29,343.55,60.022,1564182004,"201051344000955","174011545737251",27.51,31.80,0,330.63,357.38,31.2,28.2,0.252,1390118.2,1390118.2,9565,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182031,698389.00
07/26/2019 19:00,2,1.059,ACTIVE,213.29,342.65,60.038,1564182004,"201051344000648","174011545737251",27.45,30.50,0,332.43,357.08,29.4,26.5,0.239,1375906.6,1375906.6,9552,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182032,698390.00
07/26/2019 19:00,2,1.049,ACTIVE,213.29,342.95,60.043,1564182004,"201051344000645","174011545737251",27.55,31.30,0,331.83,357.38,29.2,26.3,0.234,1381657.1,1381657.1,9557,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182033,698391.00
07/26/2019 19:00,2,1.068,ACTIVE,213.06,343.55,60.022,1564182004,"201051344000569","174011545737251",27.83,32.20,0,331.83,357.68,30.2,27.2,0.243,1398848.2,1398848.2,9555,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182034,698392.00
07/26/2019 19:00,2,1.113,ACTIVE,213.29,346.86,60.028,1564182004,"179051228000119","174011545737251",27.93,34.00,0,332.13,359.78,31.5,28.5,0.252,184864.0,184864.0,9645,0,0,0,L,46974696,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182035,698393.00
07/26/2019 19:15,2,0.734,ACTIVE,212.61,338.74,60.017,1564182904,"201051344000579","174011545737251",27.49,32.40,0,330.63,357.68,20.5,17.9,0.146,1400292.9,1400292.9,9560,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182905,698394.00
07/26/2019 19:15,2,0.732,ACTIVE,212.83,339.34,60.038,1564182904,"201051344001025","174011545737251",27.35,30.80,0,330.93,362.19,20.3,17.7,0.146,1385522.5,1385522.5,9554,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182906,698395.00
07/26/2019 19:15,2,0.701,ACTIVE,213.29,340.25,60.059,1564182904,"201051344001093","174011545737251",27.23,30.30,0,332.13,361.59,19.4,16.8,0.141,1367245.0,1367245.0,9581,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182907,698396.00
07/26/2019 19:15,2,0.693,ACTIVE,212.83,339.04,60.017,1564182904,"201051344000458","174011545737251",27.15,32.40,0,330.63,357.38,19.1,16.5,0.137,1380861.8,1380861.8,9547,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182908,698397.00
07/26/2019 19:15,2,0.730,ACTIVE,212.83,339.34,60.022,1564182904,"201051344000890","174011545737251",27.53,31.80,0,331.23,363.09,20.4,17.8,0.146,1382518.7,1382518.7,9560,0,0,0,L,1122011218,1,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182909,698398.00
07/26/2019 19:15,2,0.094,ACTIVE_NO_POWER,212.83,299.07,60.022,1564182904,"201051344000988","174011545737251",20.83,29.50,0,294.86,301.47,2.0,0.0,0.000,1049100.7,1049100.7,9561,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182910,698399.00
07/26/2019 19:15,2,0.703,ACTIVE,213.29,339.95,60.006,1564182904,"201051344000582","174011545737251",26.80,29.80,0,331.83,363.69,19.1,16.5,0.137,1359644.1,1359644.1,9549,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182910,698400.00
07/26/2019 19:15,2,0.727,ACTIVE,212.61,339.04,60.017,1564182904,"201051344000868","174011545737251",27.17,30.30,0,330.93,357.08,20.0,17.4,0.141,1367635.1,1367635.1,9548,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182911,698401.00
07/26/2019 19:15,2,0.666,ACTIVE,213.29,340.25,60.028,1564182904,"201051344000576","174011545737251",27.41,31.00,0,331.23,357.68,18.6,16.0,0.137,1383656.9,1383656.9,9575,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182912,698402.00
07/26/2019 19:15,2,0.705,ACTIVE,212.83,339.04,60.022,1564182904,"201051344001158","174011545737251",27.10,31.30,0,330.03,357.08,19.4,16.8,0.146,1361134.7,1361134.7,9548,0,0,0,L,1122011218,1,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182913,698403.00
07/26/2019 19:15,2,0.693,ACTIVE,212.83,339.65,60.017,1564182904,"201051344000917","174011545737251",27.43,31.30,0,331.23,361.89,19.3,16.7,0.141,1376843.9,1376843.9,9579,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182914,698404.00
07/26/2019 19:15,2,0.725,ACTIVE,212.83,337.84,60.043,1564182904,"201051344000417","174011545737251",17.97,32.00,0,331.53,354.07,13.2,10.8,0.093,1087563.1,1087563.1,9583,0,0,0,L,1122011218,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182915,698405.00
07/26/2019 19:15,2,0.684,ACTIVE,213.06,340.85,60.017,1564182904,"201051344000685","174011545737251",27.08,31.30,0,332.13,364.59,18.8,16.2,0.155,1382820.6,1382820.6,9562,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182916,698406.00
07/26/2019 19:15,2,0.709,ACTIVE,213.06,340.25,59.996,1564182904,"201051344000651","174011545737251",27.25,30.00,0,332.73,361.59,19.6,17.0,0.150,1377283.1,1377283.1,9556,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182917,698407.00
07/26/2019 19:15,2,0.709,ACTIVE,212.61,339.04,60.017,1564182904,"201051344000594","174011545737251",27.14,32.00,0,330.03,357.08,19.5,16.9,0.150,1387161.0,1387161.0,9556,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182918,698408.00
07/26/2019 19:15,2,0.703,ACTIVE,212.83,340.25,60.017,1564182904,"201051344000469","174011545737251",27.15,29.80,0,330.03,357.98,19.4,16.8,0.150,1367393.0,1367393.0,9565,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182919,698409.00
07/26/2019 19:15,2,0.764,ACTIVE,213.06,340.55,60.017,1564182904,"201051344000585","174011545737251",27.97,30.80,0,331.83,363.69,21.7,19.0,0.155,1392953.6,1392953.6,9550,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182920,698410.00
07/26/2019 19:15,2,0.699,ACTIVE,213.51,340.55,60.028,1564182904,"201051344000853","174011545737251",27.23,31.80,0,333.03,358.28,19.3,16.7,0.141,1390133.4,1390133.4,9562,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182921,698411.00
07/26/2019 19:15,2,0.688,ACTIVE,213.29,339.95,60.012,1564182904,"201051344001145","174011545737251",27.73,30.80,0,331.83,362.19,19.4,16.8,0.137,1391675.1,1391675.1,9581,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182922,698412.00
07/26/2019 19:15,2,0.709,ACTIVE,213.06,339.95,60.022,1564182904,"201051344000438","174011545737251",27.61,31.50,0,332.43,364.59,19.9,17.3,0.146,1385185.8,1385185.8,9555,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182923,698413.00
07/26/2019 19:15,2,0.764,ACTIVE,212.61,338.74,60.017,1564182904,"201051344001135","174011545737251",27.39,30.80,0,331.23,361.89,21.2,18.6,0.146,1372846.0,1372846.0,9548,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182924,698414.00
07/26/2019 19:15,2,0.730,ACTIVE,212.83,339.04,60.022,1564182904,"201051344000983","174011545737251",27.61,31.80,0,330.03,356.48,20.4,17.8,0.146,1388380.6,1388380.6,9555,0,0,0,L,1122011218,1,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182925,698415.00
07/26/2019 19:15,2,0.736,ACTIVE,213.06,339.95,60.012,1564182904,"201051344001203","174011545737251",27.14,30.80,0,331.83,360.99,20.2,17.6,0.155,1380926.9,1380926.9,9571,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182926,698416.00
07/26/2019 19:15,2,0.693,ACTIVE,212.61,338.74,60.017,1564182904,"201051344001230","174011545737251",27.37,31.00,0,330.03,361.29,19.3,16.7,0.141,1375374.4,1375374.4,9594,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182927,698417.00
07/26/2019 19:15,2,0.729,ACTIVE,212.38,339.34,59.990,1564182904,"201051344000646","174011545737251",27.51,31.50,0,330.33,363.69,20.3,17.7,0.146,1369389.9,1369389.9,9571,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182928,698418.00
07/26/2019 19:15,2,0.723,ACTIVE,213.06,338.74,60.043,1564182904,"201051344000867","174011545737251",27.33,31.80,0,330.63,356.48,20.1,17.4,0.141,1365554.0,1365554.0,9561,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182929,698419.00
07/26/2019 19:15,2,0.693,ACTIVE,213.29,341.15,60.017,1564182904,"201051344000633","174011545737251",27.53,30.80,0,331.23,358.28,19.4,16.8,0.146,1362320.1,1362320.1,9571,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182930,698420.00
07/26/2019 19:15,2,0.727,ACTIVE,212.38,339.34,60.022,1564182904,"201051344000955","174011545737251",27.61,31.30,0,330.03,362.19,20.4,17.7,0.146,1390123.1,1390123.1,9566,0,0,0,L,1122011218,1,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182931,698421.00
07/26/2019 19:15,2,0.701,ACTIVE,213.06,339.34,60.022,1564182904,"201051344000648","174011545737251",26.84,30.30,0,331.23,357.68,19.1,16.5,0.141,1375911.1,1375911.1,9553,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182932,698422.00
07/26/2019 19:15,2,0.688,ACTIVE,213.29,339.65,60.022,1564182904,"201051344000645","174011545737251",26.96,31.00,0,330.93,357.08,18.8,16.2,0.141,1381661.5,1381661.5,9558,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182933,698423.00
07/26/2019 19:15,2,0.711,ACTIVE,212.83,338.74,60.012,1564182904,"201051344000569","174011545737251",27.27,31.80,0,331.23,357.08,19.7,17.1,0.146,1398852.8,1398852.8,9556,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182934,698424.00
07/26/2019 19:15,2,0.740,ACTIVE,213.06,342.95,60.022,1564182904,"179051228000119","174011545737251",27.79,33.30,0,332.13,361.29,20.9,18.2,0.146,184865.2,184865.2,9646,0,0,0,L,46974696,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564182934,698425.00
07/26/2019 19:30,2,0.512,ACTIVE,212.83,338.44,60.006,1564183804,"201051344000579","174011545737251",27.59,32.00,0,329.73,353.77,14.3,11.9,0.084,1400297.4,1400297.4,9562,0,0,0,L,1122011218,1,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183806,698426.00
07/26/2019 19:30,2,0.514,ACTIVE,213.51,338.14,60.012,1564183804,"201051344001025","174011545737251",26.38,30.50,0,330.33,354.37,13.7,11.3,0.088,1385527.1,1385527.1,9556,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183808,698427.00
07/26/2019 19:30,2,0.479,ACTIVE,213.96,340.25,60.022,1564183804,"201051344001093","174011545737251",27.02,30.00,0,330.33,354.07,13.1,10.7,0.075,1367249.3,1367249.3,9583,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183809,698428.00
07/26/2019 19:30,2,0.447,ACTIVE,212.83,338.14,60.017,1564183804,"201051344000458","174011545737251",28.23,32.00,0,330.03,353.47,12.8,10.4,0.080,1380866.0,1380866.0,9549,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183811,698429.00
07/26/2019 19:30,2,0.494,ACTIVE,213.51,339.34,60.012,1564183804,"201051344000890","174011545737251",27.31,31.50,0,330.33,353.77,13.7,11.3,0.080,1382523.2,1382523.2,9562,0,0,0,L,1122011218,1,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183812,698430.00
07/26/2019 19:30,2,0.094,ACTIVE_NO_POWER,212.83,297.87,60.001,1564183804,"201051344000988","174011545737251",20.34,29.30,0,293.96,301.77,1.9,0.0,0.000,1049100.7,1049100.7,9563,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183814,698431.00
07/26/2019 19:30,2,0.482,ACTIVE,214.19,340.25,60.012,1564183804,"201051344000582","174011545737251",26.56,29.80,0,330.93,354.07,13.0,10.6,0.084,1359648.3,1359648.3,9551,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183816,698432.00
07/26/2019 19:30,2,0.512,ACTIVE,212.83,338.14,59.980,1564183804,"201051344000868","174011545737251",26.40,30.00,0,329.43,353.77,13.7,11.3,0.084,1367639.5,1367639.5,9550,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183817,698433.00
07/26/2019 19:30,2,0.471,ACTIVE,213.51,337.84,60.012,1564183804,"201051344000576","174011545737251",26.52,30.50,0,331.53,354.37,12.6,10.3,0.084,1383660.9,1383660.9,9576,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183818,698434.00
07/26/2019 19:30,2,0.494,ACTIVE,213.06,336.94,59.996,1564183804,"201051344001158","174011545737251",26.40,30.80,0,329.43,353.77,13.2,10.8,0.088,1361139.0,1361139.0,9549,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183819,698435.00
07/26/2019 19:30,2,0.484,ACTIVE,213.74,338.44,60.017,1564183804,"201051344000917","174011545737251",26.92,30.80,0,329.43,353.77,13.2,10.8,0.080,1376848.1,1376848.1,9580,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183820,698436.00
07/26/2019 19:30,2,0.496,ACTIVE,213.74,337.24,60.012,1564183804,"201051344000417","174011545737251",17.91,31.50,0,330.63,347.46,9.0,6.8,0.053,1087565.9,1087565.9,9584,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183821,698437.00
07/26/2019 19:30,2,0.473,ACTIVE,213.74,339.04,60.006,1564183804,"201051344000685","174011545737251",26.26,30.80,0,329.73,354.07,12.6,10.2,0.093,1382824.7,1382824.7,9563,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183822,698438.00
07/26/2019 19:30,2,0.496,ACTIVE,213.74,338.74,59.985,1564183804,"201051344000651","174011545737251",26.50,29.80,0,330.93,354.67,13.3,10.9,0.088,1377287.4,1377287.4,9557,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183824,698439.00
07/26/2019 19:30,2,0.506,ACTIVE,212.83,336.34,60.017,1564183804,"201051344000594","174011545737251",26.30,31.50,0,329.13,353.47,13.5,11.1,0.088,1387165.2,1387165.2,9557,0,0,0,L,1122011218,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183825,698440.00
07/26/2019 19:30,2,0.500,ACTIVE,213.06,337.24,60.012,1564183804,"201051344000469","174011545737251",26.46,29.80,0,329.43,354.07,13.4,11.0,0.097,1367397.3,1367397.3,9566,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183826,698441.00
07/26/2019 19:30,2,0.557,ACTIVE,213.96,339.34,60.028,1564183804,"201051344000585","174011545737251",27.21,30.50,0,330.63,354.37,15.4,12.9,0.097,1392958.4,1392958.4,9551,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183827,698442.00
07/26/2019 19:30,2,0.498,ACTIVE,213.51,337.84,60.012,1564183804,"201051344000853","174011545737251",26.66,31.50,0,332.43,355.58,13.5,11.1,0.088,1390137.7,1390137.7,9563,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183827,698443.00
07/26/2019 19:30,2,0.477,ACTIVE,213.96,339.04,60.012,1564183804,"201051344001145","174011545737251",27.23,30.50,0,331.23,354.07,13.2,10.8,0.080,1391679.3,1391679.3,9582,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183828,698444.00
07/26/2019 19:30,2,0.504,ACTIVE,213.74,339.04,60.017,1564183804,"201051344000438","174011545737251",26.76,31.00,0,330.93,354.67,13.7,11.3,0.088,1385190.2,1385190.2,9556,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183829,698445.00
07/26/2019 19:30,2,0.529,ACTIVE,213.29,336.64,60.012,1564183804,"201051344001135","174011545737251",27.83,30.50,0,330.03,353.77,14.9,12.5,0.084,1372850.7,1372850.7,9549,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183830,698446.00
07/26/2019 19:30,2,0.531,ACTIVE,213.06,336.04,60.017,1564183804,"201051344000983","174011545737251",27.10,31.30,0,329.43,353.77,14.6,12.1,0.088,1388385.1,1388385.1,9556,0,0,0,L,1122011218,1,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183831,698447.00
07/26/2019 19:30,2,0.521,ACTIVE,213.74,337.54,60.059,1564183804,"201051344001203","174011545737251",26.84,30.30,0,331.23,355.28,14.2,11.8,0.088,1380931.4,1380931.4,9572,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183832,698448.00
07/26/2019 19:30,2,0.494,ACTIVE,213.29,337.54,59.985,1564183804,"201051344001230","174011545737251",26.62,30.80,0,329.13,351.97,13.3,11.0,0.084,1375378.6,1375378.6,9595,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183833,698449.00
07/26/2019 19:30,2,0.527,ACTIVE,213.06,338.44,60.017,1564183804,"201051344000646","174011545737251",26.74,31.00,0,329.13,353.77,14.3,11.9,0.088,1369394.3,1369394.3,9572,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183834,698450.00
07/26/2019 19:30,2,0.525,ACTIVE,213.06,335.74,60.028,1564183804,"201051344000867","174011545737251",26.60,31.50,0,329.13,353.47,14.2,11.7,0.084,1365558.4,1365558.4,9562,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183835,698451.00
07/26/2019 19:30,2,0.482,ACTIVE,213.51,338.14,60.017,1564183804,"201051344000633","174011545737251",27.85,30.50,0,330.33,355.58,13.6,11.2,0.084,1362324.4,1362324.4,9572,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183836,698452.00
07/26/2019 19:30,2,0.529,ACTIVE,213.29,337.84,60.033,1564183804,"201051344000955","174011545737251",27.12,31.00,0,329.13,352.87,14.5,12.1,0.093,1390127.5,1390127.5,9567,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183837,698453.00
07/26/2019 19:30,2,0.488,ACTIVE,213.29,336.64,59.990,1564183804,"201051344000648","174011545737251",27.39,30.00,0,330.63,354.07,13.6,11.2,0.088,1375915.3,1375915.3,9554,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183838,698454.00
07/26/2019 19:30,2,0.488,ACTIVE,213.29,337.24,60.017,1564183804,"201051344000645","174011545737251",26.64,30.80,0,331.23,354.07,13.2,10.8,0.088,1381665.6,1381665.6,9559,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183839,698455.00
07/26/2019 19:30,2,0.492,ACTIVE,213.06,336.94,60.049,1564183804,"201051344000569","174011545737251",27.77,31.30,0,330.33,353.77,13.9,11.5,0.088,1398857.1,1398857.1,9557,0,0,0,L,1122011218,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183840,698456.00
07/26/2019 19:30,2,0.553,ACTIVE,213.29,340.25,60.017,1564183804,"179051228000119","174011545737251",27.02,33.00,0,330.93,357.08,15.2,12.7,0.093,184869.8,184869.8,9647,0,0,0,L,46974696,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564183841,698457.00
07/26/2019 19:45,2,0.826,ACTIVE,213.51,340.55,60.017,1564184704,"201051344000579","174011545737251",27.49,32.20,0,330.93,354.97,23.0,20.3,0.168,1400302.9,1400302.9,9563,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184706,698458.00
07/26/2019 19:45,2,0.830,ACTIVE,214.19,340.85,59.985,1564184704,"201051344001025","174011545737251",27.35,30.30,0,331.23,356.78,23.0,20.3,0.172,1385532.5,1385532.5,9557,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184706,698459.00
07/26/2019 19:45,2,0.770,ACTIVE,214.19,342.65,60.001,1564184704,"201051344001093","174011545737251",28.05,30.30,0,332.43,356.48,21.9,19.2,0.159,1367254.5,1367254.5,9584,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184707,698460.00
07/26/2019 19:45,2,0.785,ACTIVE,213.51,340.25,59.990,1564184704,"201051344000458","174011545737251",27.15,32.20,0,330.63,354.97,21.6,18.9,0.168,1380871.1,1380871.1,9550,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184708,698461.00
07/26/2019 19:45,2,0.826,ACTIVE,213.96,341.15,60.017,1564184704,"201051344000890","174011545737251",27.37,31.30,0,331.53,356.18,22.9,20.2,0.168,1382528.7,1382528.7,9563,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184709,698462.00
07/26/2019 19:45,2,0.094,ACTIVE_NO_POWER,213.51,299.37,59.964,1564184704,"201051344000988","174011545737251",20.95,29.50,0,293.96,301.17,2.0,0.0,0.000,1049100.7,1049100.7,9564,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184710,698463.00
07/26/2019 19:45,2,0.791,ACTIVE,214.41,342.35,60.006,1564184704,"201051344000582","174011545737251",27.04,29.80,0,331.83,356.48,21.7,19.0,0.168,1359653.4,1359653.4,9552,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184711,698464.00
07/26/2019 19:45,2,0.809,ACTIVE,213.51,340.55,59.996,1564184704,"201051344000868","174011545737251",27.27,30.00,0,330.03,354.37,22.4,19.6,0.159,1367644.8,1367644.8,9551,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184712,698465.00
07/26/2019 19:45,2,0.766,ACTIVE,213.96,341.75,59.996,1564184704,"201051344000576","174011545737251",26.82,30.80,0,329.73,355.28,20.9,18.2,0.164,1383665.9,1383665.9,9577,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184713,698466.00
07/26/2019 19:45,2,0.783,ACTIVE,213.51,340.25,59.996,1564184704,"201051344001158","174011545737251",27.35,31.00,0,328.82,355.58,21.8,19.1,0.168,1361144.2,1361144.2,9550,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184714,698467.00
07/26/2019 19:45,2,0.799,ACTIVE,214.19,341.75,59.996,1564184704,"201051344000917","174011545737251",26.98,31.00,0,329.43,355.88,21.9,19.2,0.164,1376853.4,1376853.4,9581,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184715,698468.00
07/26/2019 19:45,2,0.805,ACTIVE,214.19,339.34,59.985,1564184704,"201051344000417","174011545737251",18.09,31.50,0,330.93,349.26,14.8,12.3,0.102,1087569.2,1087569.2,9585,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184716,698469.00
07/26/2019 19:45,2,0.762,ACTIVE,214.19,341.45,59.985,1564184704,"201051344000685","174011545737251",27.47,31.00,0,330.93,356.78,21.2,18.6,0.177,1382829.8,1382829.8,9564,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184717,698470.00
07/26/2019 19:45,2,0.793,ACTIVE,214.19,342.65,60.028,1564184704,"201051344000651","174011545737251",27.27,30.00,0,331.53,356.78,21.9,19.2,0.164,1377292.6,1377292.6,9558,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184718,698471.00
07/26/2019 19:45,2,0.785,ACTIVE,213.29,339.95,59.990,1564184704,"201051344000594","174011545737251",27.45,31.50,0,327.32,354.97,21.9,19.2,0.164,1387170.5,1387170.5,9558,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184719,698472.00
07/26/2019 19:45,2,0.775,ACTIVE,213.74,340.85,59.980,1564184704,"201051344000469","174011545737251",27.43,29.80,0,328.22,355.28,21.6,18.9,0.172,1367402.4,1367402.4,9567,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184719,698473.00
07/26/2019 19:45,2,0.852,ACTIVE,214.19,342.35,59.985,1564184704,"201051344000585","174011545737251",27.85,30.80,0,331.23,357.38,24.1,21.3,0.177,1392964.2,1392964.2,9552,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184720,698474.00
07/26/2019 19:45,2,0.783,ACTIVE,214.19,342.05,59.980,1564184704,"201051344000853","174011545737251",27.00,31.80,0,330.63,356.18,21.4,18.8,0.159,1390142.9,1390142.9,9564,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184722,698475.00
07/26/2019 19:45,2,0.789,ACTIVE,214.41,341.75,59.980,1564184704,"201051344001145","174011545737251",27.29,30.50,0,331.53,356.78,21.8,19.1,0.164,1391684.6,1391684.6,9583,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184723,698476.00
07/26/2019 19:45,2,0.785,ACTIVE,214.19,341.75,59.980,1564184704,"201051344000438","174011545737251",27.67,31.30,0,332.13,356.78,22.1,19.4,0.168,1385195.5,1385195.5,9557,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184724,698477.00
07/26/2019 19:45,2,0.830,ACTIVE,213.96,340.85,60.017,1564184704,"201051344001135","174011545737251",27.81,30.50,0,330.03,355.88,23.4,20.7,0.164,1372856.3,1372856.3,9550,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184725,698478.00
07/26/2019 19:45,2,0.803,ACTIVE,213.96,340.25,59.985,1564184704,"201051344000983","174011545737251",27.67,31.80,0,329.43,354.97,22.5,19.8,0.159,1388390.6,1388390.6,9557,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184726,698479.00
07/26/2019 19:45,2,0.811,ACTIVE,214.19,341.15,59.980,1564184704,"201051344001203","174011545737251",27.25,30.50,0,330.93,357.38,22.4,19.7,0.159,1380936.8,1380936.8,9573,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184727,698480.00
07/26/2019 19:45,2,0.777,ACTIVE,213.96,340.55,59.980,1564184704,"201051344001230","174011545737251",27.29,30.80,0,329.43,354.37,21.6,18.9,0.159,1375383.8,1375383.8,9596,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184728,698481.00
07/26/2019 19:45,2,0.805,ACTIVE,213.74,341.45,59.975,1564184704,"201051344000646","174011545737251",27.35,31.30,0,330.63,356.18,22.3,19.6,0.172,1369399.8,1369399.8,9573,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184729,698482.00
07/26/2019 19:45,2,0.793,ACTIVE,213.74,339.34,59.969,1564184704,"201051344000867","174011545737251",27.37,31.50,0,329.43,354.37,22.0,19.3,0.155,1365563.7,1365563.7,9563,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184730,698483.00
07/26/2019 19:45,2,0.760,ACTIVE,213.96,341.75,59.990,1564184704,"201051344000633","174011545737251",27.63,30.50,0,330.33,356.18,21.3,18.6,0.168,1362329.6,1362329.6,9573,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184731,698484.00
07/26/2019 19:45,2,0.805,ACTIVE,213.74,340.85,59.985,1564184704,"201051344000955","174011545737251",27.31,31.00,0,330.03,354.97,22.3,19.6,0.168,1390133.0,1390133.0,9568,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184732,698485.00
07/26/2019 19:45,2,0.758,ACTIVE,213.96,340.55,59.927,1564184704,"201051344000648","174011545737251",27.27,30.30,0,329.73,354.97,20.9,18.3,0.155,1375920.4,1375920.4,9555,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184733,698486.00
07/26/2019 19:45,2,0.746,ACTIVE,214.19,340.85,59.969,1564184704,"201051344000645","174011545737251",27.19,30.80,0,330.33,354.97,20.6,17.9,0.159,1381670.7,1381670.7,9560,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184734,698487.00
07/26/2019 19:45,2,0.771,ACTIVE,213.29,340.25,59.990,1564184704,"201051344000569","174011545737251",27.39,31.50,0,329.73,354.97,21.5,18.8,0.164,1398862.4,1398862.4,9558,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184735,698488.00
07/26/2019 19:45,2,0.816,ACTIVE,213.74,343.55,59.959,1564184704,"179051228000119","174011545737251",27.27,33.30,0,330.03,357.98,22.6,19.9,0.159,184875.4,184875.4,9648,0,0,0,L,46974696,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564184736,698489.00
07/26/2019 20:00,2,0.576,ACTIVE,213.51,337.84,59.985,1564185604,"201051344000579","174011545737251",27.49,31.80,0,330.63,351.07,16.1,13.6,0.102,1400307.3,1400307.3,9564,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185605,698490.00
07/26/2019 20:00,2,0.553,ACTIVE,214.41,339.34,60.017,1564185604,"201051344001025","174011545737251",27.61,30.00,0,332.13,352.57,15.5,13.1,0.102,1385536.9,1385536.9,9558,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185606,698491.00
07/26/2019 20:00,2,0.557,ACTIVE,214.64,341.15,60.022,1564185604,"201051344001093","174011545737251",26.40,29.80,0,331.83,352.87,14.9,12.5,0.093,1367258.7,1367258.7,9585,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185607,698492.00
07/26/2019 20:00,2,0.516,ACTIVE,213.29,337.54,60.022,1564185604,"201051344000458","174011545737251",27.67,31.80,0,330.63,351.07,14.5,12.1,0.102,1380875.2,1380875.2,9551,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185608,698493.00
07/26/2019 20:00,2,0.561,ACTIVE,214.41,339.34,60.017,1564185604,"201051344000890","174011545737251",27.27,31.00,0,330.63,352.57,15.5,13.1,0.102,1382533.1,1382533.1,9564,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185609,698494.00
07/26/2019 20:00,2,0.092,ACTIVE_NO_POWER,213.29,298.77,60.022,1564185604,"201051344000988","174011545737251",20.48,29.30,0,295.16,301.47,1.9,0.0,0.000,1049100.7,1049100.7,9565,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185609,698495.00
07/26/2019 20:00,2,0.529,ACTIVE,215.09,340.85,60.049,1564185604,"201051344000582","174011545737251",26.86,29.50,0,331.83,353.47,14.4,12.0,0.097,1359657.5,1359657.5,9553,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185610,698496.00
07/26/2019 20:00,2,0.555,ACTIVE,213.51,337.84,60.054,1564185604,"201051344000868","174011545737251",26.90,29.80,0,330.63,351.67,15.2,12.7,0.097,1367649.0,1367649.0,9552,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185611,698497.00
07/26/2019 20:00,2,0.510,ACTIVE,213.96,339.04,60.075,1564185604,"201051344000576","174011545737251",26.86,30.50,0,331.83,351.97,13.9,11.5,0.093,1383669.8,1383669.8,9578,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185612,698498.00
07/26/2019 20:00,2,0.537,ACTIVE,213.51,338.14,60.028,1564185604,"201051344001158","174011545737251",26.40,30.80,0,330.63,351.67,14.4,11.9,0.097,1361148.3,1361148.3,9551,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185613,698499.00
07/26/2019 20:00,2,0.521,ACTIVE,214.64,340.55,60.022,1564185604,"201051344000917","174011545737251",27.41,30.80,0,330.63,352.27,14.5,12.1,0.093,1376857.5,1376857.5,9582,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185614,698500.00
07/26/2019 20:00,2,0.535,ACTIVE,214.41,339.34,60.033,1564185604,"201051344000417","174011545737251",18.01,31.30,0,331.23,347.76,9.8,7.5,0.057,1087571.9,1087571.9,9586,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185615,698501.00
07/26/2019 20:00,2,0.506,ACTIVE,214.64,340.55,60.028,1564185604,"201051344000685","174011545737251",26.78,30.50,0,331.53,353.17,13.8,11.4,0.102,1382833.8,1382833.8,9565,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185616,698502.00
07/26/2019 20:00,2,0.516,ACTIVE,214.87,340.55,60.043,1564185604,"201051344000651","174011545737251",27.33,29.80,0,332.13,353.47,14.3,11.8,0.093,1377296.8,1377296.8,9559,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185617,698503.00
07/26/2019 20:00,2,0.527,ACTIVE,213.29,338.44,60.022,1564185604,"201051344000594","174011545737251",26.98,31.30,0,329.13,351.07,14.4,12.0,0.097,1387174.6,1387174.6,9559,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185618,698504.00
07/26/2019 20:00,2,0.523,ACTIVE,213.51,338.44,60.012,1564185604,"201051344000469","174011545737251",26.72,29.50,0,330.03,351.07,14.2,11.8,0.102,1367406.5,1367406.5,9568,0,0,0,L,1122011218,1,121.10,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185619,698505.00
07/26/2019 20:00,2,0.588,ACTIVE,214.64,341.15,60.038,1564185604,"201051344000585","174011545737251",27.02,30.30,0,331.53,353.17,16.1,13.7,0.102,1392968.9,1392968.9,9553,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185620,698506.00
07/26/2019 20:00,2,0.514,ACTIVE,214.19,339.65,60.028,1564185604,"201051344000853","174011545737251",27.02,31.30,0,331.83,352.57,14.1,11.7,0.093,1390147.0,1390147.0,9565,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185621,698507.00
07/26/2019 20:00,2,0.521,ACTIVE,214.64,340.55,60.054,1564185604,"201051344001145","174011545737251",26.68,30.30,0,332.43,352.87,14.1,11.7,0.088,1391688.8,1391688.8,9584,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185622,698508.00
07/26/2019 20:00,2,0.518,ACTIVE,214.64,340.55,60.038,1564185604,"201051344000438","174011545737251",27.35,30.80,0,331.83,353.17,14.3,11.9,0.093,1385199.7,1385199.7,9558,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185623,698509.00
07/26/2019 20:00,2,0.562,ACTIVE,214.19,339.34,60.028,1564185604,"201051344001135","174011545737251",27.21,30.30,0,330.93,352.27,15.6,13.1,0.093,1372860.9,1372860.9,9551,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185624,698510.00
07/26/2019 20:00,2,0.545,ACTIVE,213.51,338.74,60.033,1564185604,"201051344000983","174011545737251",26.98,31.30,0,330.63,350.77,14.9,12.5,0.093,1388394.9,1388394.9,9558,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185625,698511.00
07/26/2019 20:00,2,0.527,ACTIVE,214.41,339.34,60.038,1564185604,"201051344001203","174011545737251",27.45,30.30,0,330.93,353.17,14.7,12.2,0.093,1380941.1,1380941.1,9574,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185626,698512.00
