ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 20:00,2,0.512,ACTIVE,214.19,338.74,60.033,1564185604,"201051344001230","174011545737251",27.02,30.30,0,330.93,351.67,14.0,11.6,0.088,1375387.9,1375387.9,9597,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185627,698513.00
07/26/2019 20:00,2,0.527,ACTIVE,213.74,339.65,60.043,1564185604,"201051344000646","174011545737251",27.19,30.80,0,329.43,353.47,14.6,12.1,0.097,1369404.1,1369404.1,9574,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185628,698514.00
07/26/2019 20:00,2,0.527,ACTIVE,213.51,337.24,60.033,1564185604,"201051344000867","174011545737251",26.74,31.00,0,330.33,351.07,14.3,11.9,0.084,1365567.9,1365567.9,9564,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185629,698515.00
07/26/2019 20:00,2,0.512,ACTIVE,213.96,339.95,60.006,1564185604,"201051344000633","174011545737251",26.66,30.30,0,330.93,353.17,13.9,11.5,0.088,1362333.6,1362333.6,9574,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185630,698516.00
07/26/2019 20:00,2,0.521,ACTIVE,213.96,339.65,60.028,1564185604,"201051344000955","174011545737251",27.51,30.50,0,330.33,351.37,14.6,12.1,0.097,1390137.3,1390137.3,9569,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185631,698517.00
07/26/2019 20:00,2,0.500,ACTIVE,213.74,337.84,60.038,1564185604,"201051344000648","174011545737251",26.74,29.80,0,331.23,351.07,13.6,11.2,0.084,1375924.4,1375924.4,9556,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185632,698518.00
07/26/2019 20:00,2,0.480,ACTIVE,213.74,338.74,60.033,1564185604,"201051344000645","174011545737251",26.70,30.50,0,330.33,351.97,13.0,10.7,0.084,1381674.6,1381674.6,9561,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185633,698519.00
07/26/2019 20:00,2,0.498,ACTIVE,213.51,337.84,60.033,1564185604,"201051344000569","174011545737251",27.15,31.30,0,330.03,351.37,13.8,11.3,0.088,1398866.5,1398866.5,9559,0,0,0,L,1122011218,1,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185634,698520.00
07/26/2019 20:00,2,0.541,ACTIVE,213.74,341.45,60.022,1564185604,"179051228000119","174011545737251",27.08,32.80,0,331.53,354.67,14.8,12.4,0.088,184879.8,184879.8,9649,0,0,0,L,46974696,1,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564185634,698521.00
07/26/2019 20:15,2,0.432,ACTIVE,213.29,336.04,60.028,1564186504,"201051344000579","174011545737251",26.02,31.30,0,330.03,346.26,11.4,9.0,0.057,1400310.1,1400310.1,9565,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186505,698522.00
07/26/2019 20:15,2,0.389,ACTIVE,213.74,336.94,60.022,1564186504,"201051344001025","174011545737251",26.90,29.80,0,332.43,348.66,10.6,8.3,0.062,1385539.5,1385539.5,9559,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186506,698523.00
07/26/2019 20:15,2,0.387,ACTIVE,213.96,338.44,60.065,1564186504,"201051344001093","174011545737251",26.62,29.50,0,333.03,348.96,10.4,8.2,0.053,1367261.2,1367261.2,9586,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186507,698524.00
07/26/2019 20:15,2,0.379,ACTIVE,213.29,336.04,60.033,1564186504,"201051344000458","174011545737251",26.74,31.30,0,330.03,346.26,10.3,8.0,0.057,1380877.7,1380877.7,9552,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186508,698525.00
07/26/2019 20:15,2,0.406,ACTIVE,213.74,336.94,60.022,1564186504,"201051344000890","174011545737251",26.36,30.50,0,331.83,348.36,10.9,8.6,0.057,1382535.7,1382535.7,9565,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186509,698526.00
07/26/2019 20:15,2,0.092,ACTIVE_NO_POWER,213.06,298.47,60.022,1564186504,"201051344000988","174011545737251",20.04,29.00,0,294.56,300.87,1.9,0.0,0.000,1049100.7,1049100.7,9566,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186510,698527.00
07/26/2019 20:15,2,0.377,ACTIVE,214.41,338.44,60.028,1564186504,"201051344000582","174011545737251",25.94,29.30,0,333.03,348.66,9.9,7.6,0.057,1359659.9,1359659.9,9554,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186511,698528.00
07/26/2019 20:15,2,0.395,ACTIVE,213.06,336.34,60.028,1564186504,"201051344000868","174011545737251",26.74,29.50,0,329.73,346.26,10.7,8.4,0.053,1367651.6,1367651.6,9553,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186512,698529.00
07/26/2019 20:15,2,0.357,ACTIVE,213.74,337.84,60.022,1564186504,"201051344000576","174011545737251",26.60,30.00,0,331.23,346.56,9.7,7.4,0.057,1383672.2,1383672.2,9579,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186513,698530.00
07/26/2019 20:15,2,0.383,ACTIVE,213.06,336.34,60.038,1564186504,"201051344001158","174011545737251",25.94,30.30,0,330.63,345.96,10.1,7.9,0.057,1361150.7,1361150.7,9552,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186514,698531.00
07/26/2019 20:15,2,0.385,ACTIVE,213.96,338.74,60.012,1564186504,"201051344000917","174011545737251",26.22,30.30,0,331.53,347.76,10.2,7.9,0.049,1376860.0,1376860.0,9583,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186515,698532.00
07/26/2019 20:15,2,0.383,ACTIVE,213.96,337.54,60.022,1564186504,"201051344000417","174011545737251",17.91,30.50,0,332.43,346.26,7.0,4.8,0.035,1087573.4,1087573.4,9587,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186516,698533.00
07/26/2019 20:15,2,0.348,ACTIVE,214.19,338.74,60.028,1564186504,"201051344000685","174011545737251",26.58,30.30,0,332.73,349.26,9.4,7.1,0.062,1382836.1,1382836.1,9566,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186517,698534.00
07/26/2019 20:15,2,0.379,ACTIVE,214.19,338.44,60.022,1564186504,"201051344000651","174011545737251",25.76,29.30,0,333.33,348.36,9.9,7.7,0.057,1377299.2,1377299.2,9560,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186518,698535.00
07/26/2019 20:15,2,0.365,ACTIVE,213.06,336.04,60.022,1564186504,"201051344000594","174011545737251",27.27,30.80,0,330.33,346.86,10.1,7.9,0.057,1387177.1,1387177.1,9560,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186519,698536.00
07/26/2019 20:15,2,0.387,ACTIVE,213.29,336.64,60.022,1564186504,"201051344000469","174011545737251",25.98,29.30,0,329.73,345.66,10.2,7.9,0.062,1367409.0,1367409.0,9569,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186519,698537.00
07/26/2019 20:15,2,0.436,ACTIVE,214.19,338.44,60.028,1564186504,"201051344000585","174011545737251",26.74,30.00,0,332.73,348.66,11.8,9.5,0.062,1392971.8,1392971.8,9554,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186520,698538.00
07/26/2019 20:15,2,0.373,ACTIVE,213.74,337.54,60.022,1564186504,"201051344000853","174011545737251",26.62,30.80,0,332.43,347.46,10.1,7.8,0.057,1390149.4,1390149.4,9566,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186521,698539.00
07/26/2019 20:15,2,0.371,ACTIVE,214.19,338.14,60.028,1564186504,"201051344001145","174011545737251",26.74,30.00,0,333.93,348.06,10.1,7.8,0.053,1391691.2,1391691.2,9585,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186522,698540.00
07/26/2019 20:15,2,0.379,ACTIVE,214.19,338.14,60.022,1564186504,"201051344000438","174011545737251",26.70,30.30,0,333.33,348.36,10.3,8.0,0.057,1385202.2,1385202.2,9559,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186524,698541.00
07/26/2019 20:15,2,0.426,ACTIVE,213.74,337.24,60.049,1564186504,"201051344001135","174011545737251",26.58,29.80,0,332.43,346.86,11.5,9.2,0.057,1372863.7,1372863.7,9552,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186525,698542.00
07/26/2019 20:15,2,0.406,ACTIVE,213.29,336.04,60.022,1564186504,"201051344000983","174011545737251",26.94,30.80,0,330.63,345.66,11.1,8.8,0.057,1388397.6,1388397.6,9559,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186526,698543.00
07/26/2019 20:15,2,0.396,ACTIVE,213.96,337.24,60.043,1564186504,"201051344001203","174011545737251",26.22,29.80,0,331.83,348.96,10.6,8.3,0.057,1380943.7,1380943.7,9575,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186527,698544.00
07/26/2019 20:15,2,0.377,ACTIVE,213.74,337.24,60.028,1564186504,"201051344001230","174011545737251",26.18,30.00,0,330.93,346.86,10.0,7.8,0.053,1375390.4,1375390.4,9598,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186528,698545.00
07/26/2019 20:15,2,0.410,ACTIVE,213.51,337.24,60.028,1564186504,"201051344000646","174011545737251",25.66,30.50,0,330.93,348.06,10.7,8.4,0.053,1369406.7,1369406.7,9575,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186528,698546.00
07/26/2019 20:15,2,0.393,ACTIVE,213.51,335.74,60.028,1564186504,"201051344000867","174011545737251",26.68,30.80,0,330.03,344.76,10.6,8.3,0.053,1365570.5,1365570.5,9565,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186529,698547.00
07/26/2019 20:15,2,0.383,ACTIVE,213.96,338.44,60.043,1564186504,"201051344000633","174011545737251",26.28,30.00,0,330.93,347.76,10.2,7.9,0.057,1362336.1,1362336.1,9575,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186530,698548.00
07/26/2019 20:15,2,0.402,ACTIVE,213.51,337.54,60.028,1564186504,"201051344000955","174011545737251",26.46,30.30,0,331.53,346.26,10.8,8.5,0.057,1390139.9,1390139.9,9570,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186531,698549.00
07/26/2019 20:15,2,0.373,ACTIVE,213.51,336.94,59.996,1564186504,"201051344000648","174011545737251",26.42,29.50,0,331.53,346.56,10.0,7.7,0.057,1375926.8,1375926.8,9557,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186532,698550.00
07/26/2019 20:15,2,0.369,ACTIVE,213.74,336.94,59.990,1564186504,"201051344000645","174011545737251",25.82,30.30,0,331.23,345.96,9.7,7.4,0.053,1381676.9,1381676.9,9562,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186533,698551.00
07/26/2019 20:15,2,0.385,ACTIVE,213.29,336.64,60.028,1564186504,"201051344000569","174011545737251",26.42,31.00,0,330.93,345.06,10.3,8.0,0.062,1398869.0,1398869.0,9560,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186534,698552.00
07/26/2019 20:15,2,0.420,ACTIVE,213.29,339.65,60.054,1564186504,"179051228000119","174011545737251",26.72,32.60,0,331.53,349.26,11.4,9.1,0.057,184882.6,184882.6,9650,0,0,0,L,46974696,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564186535,698553.00
07/26/2019 20:30,2,0.230,ACTIVE,212.83,334.84,60.033,1564187403,"201051344000579","174011545737251",26.82,30.50,0,329.73,342.35,6.3,4.2,0.009,1400311.5,1400311.5,9566,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187405,698554.00
07/26/2019 20:30,2,0.199,ACTIVE,213.29,334.84,60.022,1564187403,"201051344001025","174011545737251",26.28,29.30,0,331.53,343.85,5.3,3.2,0.013,1385540.7,1385540.7,9560,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187407,698555.00
07/26/2019 20:30,2,0.213,ACTIVE,213.51,336.64,60.006,1564187403,"201051344001093","174011545737251",26.02,29.30,0,331.23,343.85,5.6,3.5,0.013,1367262.4,1367262.4,9587,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187408,698556.00
07/26/2019 20:30,2,0.199,ACTIVE,213.06,335.44,60.028,1564187403,"201051344000458","174011545737251",25.58,30.80,0,329.73,342.95,5.2,3.1,0.009,1380878.8,1380878.8,9553,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187409,698557.00
07/26/2019 20:30,2,0.219,ACTIVE,213.29,335.14,60.028,1564187403,"201051344000890","174011545737251",26.26,30.00,0,330.93,343.85,5.8,3.7,0.013,1382537.0,1382537.0,9566,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187410,698558.00
07/26/2019 20:30,2,0.088,ACTIVE_NO_POWER,212.83,298.77,60.022,1564187403,"201051344000988","174011545737251",18.89,28.50,0,294.56,300.27,1.7,0.0,0.000,1049100.7,1049100.7,9567,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187411,698559.00
07/26/2019 20:30,2,0.195,ACTIVE,213.74,336.94,60.054,1564187403,"201051344000582","174011545737251",25.66,28.80,0,331.53,343.85,5.1,3.0,0.013,1359661.0,1359661.0,9555,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187412,698560.00
07/26/2019 20:30,2,0.219,ACTIVE,213.06,335.74,60.033,1564187403,"201051344000868","174011545737251",25.58,29.00,0,330.33,342.35,5.7,3.6,0.013,1367652.9,1367652.9,9554,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187413,698561.00
07/26/2019 20:30,2,0.184,ACTIVE,213.51,336.94,60.049,1564187403,"201051344000576","174011545737251",25.94,29.50,0,329.73,343.55,4.8,2.7,0.009,1383673.2,1383673.2,9580,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187413,698562.00
07/26/2019 20:30,2,0.199,ACTIVE,213.06,334.84,60.017,1564187403,"201051344001158","174011545737251",25.43,29.50,0,330.33,342.65,5.2,3.0,0.013,1361151.9,1361151.9,9553,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187414,698563.00
07/26/2019 20:30,2,0.209,ACTIVE,213.51,336.34,60.017,1564187403,"201051344000917","174011545737251",25.82,29.80,0,330.93,344.45,5.5,3.4,0.013,1376861.2,1376861.2,9584,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187415,698564.00
07/26/2019 20:30,2,0.197,ACTIVE,213.06,332.73,60.022,1564187403,"201051344000417","174011545737251",17.89,30.30,0,324.32,342.65,3.6,1.5,0.000,1087574.1,1087574.1,9588,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187416,698565.00
07/26/2019 20:30,2,0.160,ACTIVE,213.51,336.04,60.028,1564187403,"201051344000685","174011545737251",26.72,29.50,0,331.53,344.76,4.3,2.2,0.009,1382837.0,1382837.0,9567,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187417,698566.00
07/26/2019 20:30,2,0.189,ACTIVE,213.51,336.34,60.006,1564187403,"201051344000651","174011545737251",25.74,28.80,0,332.43,345.06,5.0,2.9,0.013,1377300.3,1377300.3,9561,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187418,698567.00
07/26/2019 20:30,2,0.203,ACTIVE,212.83,335.44,60.022,1564187403,"201051344000594","174011545737251",25.82,30.30,0,328.22,342.05,5.3,3.2,0.013,1387178.3,1387178.3,9561,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187419,698568.00
07/26/2019 20:30,2,0.201,ACTIVE,213.06,336.04,60.022,1564187403,"201051344000469","174011545737251",25.74,28.50,0,328.82,343.25,5.3,3.2,0.013,1367410.2,1367410.2,9570,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187420,698569.00
07/26/2019 20:30,2,0.248,ACTIVE,213.51,336.94,60.022,1564187403,"201051344000585","174011545737251",26.12,29.50,0,331.23,344.76,6.6,4.4,0.013,1392973.3,1392973.3,9555,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187421,698570.00
07/26/2019 20:30,2,0.201,ACTIVE,213.51,336.94,60.028,1564187403,"201051344000853","174011545737251",25.03,30.00,0,331.53,344.76,5.1,3.0,0.009,1390150.6,1390150.6,9567,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187422,698571.00
07/26/2019 20:30,2,0.199,ACTIVE,213.51,336.34,60.049,1564187403,"201051344001145","174011545737251",25.82,29.30,0,332.13,345.36,5.3,3.2,0.009,1391692.4,1391692.4,9586,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187423,698572.00
07/26/2019 20:30,2,0.201,ACTIVE,213.51,336.34,60.022,1564187403,"201051344000438","174011545737251",25.70,29.80,0,332.73,344.45,5.3,3.2,0.009,1385203.3,1385203.3,9560,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187424,698573.00
07/26/2019 20:30,2,0.240,ACTIVE,213.29,335.14,60.017,1564187403,"201051344001135","174011545737251",26.06,29.30,0,331.23,343.85,6.4,4.2,0.013,1372865.1,1372865.1,9553,0,0,0,L,1122011218,1,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187425,698574.00
07/26/2019 20:30,2,0.234,ACTIVE,213.06,334.84,60.028,1564187403,"201051344000983","174011545737251",25.88,30.30,0,329.73,342.65,6.2,4.0,0.009,1388399.0,1388399.0,9560,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187426,698575.00
07/26/2019 20:30,2,0.213,ACTIVE,213.51,336.04,60.033,1564187403,"201051344001203","174011545737251",26.54,29.30,0,331.53,345.06,5.7,3.6,0.009,1380945.0,1380945.0,9576,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187427,698576.00
07/26/2019 20:30,2,0.211,ACTIVE,213.29,335.44,60.028,1564187403,"201051344001230","174011545737251",25.31,29.50,0,330.03,342.65,5.4,3.3,0.009,1375391.6,1375391.6,9599,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187428,698577.00
07/26/2019 20:30,2,0.207,ACTIVE,212.83,335.74,60.028,1564187403,"201051344000646","174011545737251",26.44,29.80,0,330.33,344.15,5.5,3.4,0.004,1369407.9,1369407.9,9576,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187429,698578.00
07/26/2019 20:30,2,0.215,ACTIVE,213.29,335.14,60.033,1564187403,"201051344000867","174011545737251",25.86,30.30,0,329.73,342.65,5.7,3.5,0.009,1365571.8,1365571.8,9566,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187430,698579.00
07/26/2019 20:30,2,0.203,ACTIVE,213.74,337.84,60.028,1564187403,"201051344000633","174011545737251",26.16,29.30,0,330.63,344.76,5.4,3.3,0.000,1362337.3,1362337.3,9576,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187431,698580.00
07/26/2019 20:30,2,0.201,ACTIVE,213.06,335.14,60.033,1564187403,"201051344000955","174011545737251",27.10,29.80,0,330.33,344.15,5.5,3.4,0.009,1390141.2,1390141.2,9571,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187432,698581.00
07/26/2019 20:30,2,0.197,ACTIVE,213.29,335.14,60.033,1564187403,"201051344000648","174011545737251",25.80,29.00,0,330.93,343.85,5.2,3.1,0.013,1375927.9,1375927.9,9558,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187432,698582.00
07/26/2019 20:30,2,0.174,ACTIVE,213.51,336.34,60.049,1564187403,"201051344000645","174011545737251",25.96,29.80,0,331.23,343.25,4.6,2.5,0.009,1381677.9,1381677.9,9563,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187433,698583.00
07/26/2019 20:30,2,0.199,ACTIVE,213.06,335.44,60.033,1564187403,"201051344000569","174011545737251",25.84,30.30,0,330.33,342.35,5.3,3.2,0.013,1398870.2,1398870.2,9561,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187434,698584.00
07/26/2019 20:30,2,0.242,ACTIVE,213.29,338.44,60.017,1564187403,"179051228000119","174011545737251",25.43,32.20,0,330.93,346.86,6.3,4.1,0.009,184884.0,184884.0,9651,0,0,0,L,46974696,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564187435,698585.00
07/26/2019 20:45,2,0.209,ACTIVE,213.06,335.14,60.006,1564188304,"201051344000579","174011545737251",25.68,29.80,0,307.18,357.98,5.5,3.4,0.000,1400312.4,1400312.4,9567,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188305,698586.00
07/26/2019 20:45,2,0.176,ACTIVE,213.96,336.04,60.022,1564188304,"201051344001025","174011545737251",25.31,28.50,0,318.61,348.36,4.5,2.4,0.004,1385541.4,1385541.4,9561,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188306,698587.00
07/26/2019 20:45,2,0.193,ALERT,214.19,337.24,60.006,1564188304,"201051344001093","174011545737251",24.47,28.50,0,297.26,343.55,4.8,2.8,0.000,1367263.1,1367263.1,9588,0,0,0,L,1122011218,1,122.68,122.23,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188308,698588.00
07/26/2019 20:45,2,0.170,ACTIVE,213.29,335.14,60.017,1564188304,"201051344000458","174011545737251",25.13,30.00,0,315.30,353.17,4.3,2.3,0.004,1380879.4,1380879.4,9554,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188309,698589.00
07/26/2019 20:45,2,0.193,ALERT,213.96,336.34,60.038,1564188304,"201051344000890","174011545737251",24.69,29.50,0,298.77,342.95,4.9,2.8,0.004,1382537.8,1382537.8,9567,0,0,0,L,1122011218,1,122.91,121.55,0002,28,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188311,698590.00
07/26/2019 20:45,2,0.088,ACTIVE_NO_POWER,212.83,298.17,60.006,1564188304,"201051344000988","174011545737251",18.41,28.00,0,290.95,305.38,1.6,0.0,0.000,1049100.7,1049100.7,9568,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188312,698591.00
07/26/2019 20:45,2,0.168,ACTIVE,214.41,337.24,60.012,1564188304,"201051344000582","174011545737251",24.97,28.30,0,318.30,349.56,4.2,2.2,0.000,1359661.6,1359661.6,9556,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188313,698592.00
07/26/2019 20:45,2,0.189,ACTIVE,213.06,335.44,60.006,1564188304,"201051344000868","174011545737251",24.73,28.50,0,307.78,358.28,4.8,2.7,0.004,1367653.6,1367653.6,9555,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188314,698593.00
07/26/2019 20:45,2,0.160,ALERT,213.51,336.64,60.012,1564188304,"201051344000576","174011545737251",24.61,28.80,0,296.96,342.95,4.0,2.0,0.000,1383673.7,1383673.7,9581,0,0,0,L,1122011218,1,121.55,122.46,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188315,698594.00
07/26/2019 20:45,2,0.174,ACTIVE,213.06,335.74,60.006,1564188304,"201051344001158","174011545737251",24.43,29.00,0,311.69,354.07,4.3,2.3,0.004,1361152.5,1361152.5,9554,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188316,698595.00
07/26/2019 20:45,2,0.189,ALERT,213.96,336.64,60.006,1564188304,"201051344000917","174011545737251",24.03,29.30,0,295.16,342.95,4.6,2.5,0.000,1376861.8,1376861.8,9585,0,0,0,L,1122011218,1,122.23,122.46,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188318,698596.00
07/26/2019 20:45,2,0.164,ALERT,213.96,298.77,60.006,1564188304,"201051344000417","174011545737251",17.91,28.80,0,296.06,336.64,3.0,1.0,0.000,1087574.3,1087574.3,9589,0,0,0,L,1122011218,1,122.23,122.23,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188320,698597.00
07/26/2019 20:45,2,0.148,ALERT,214.41,338.14,60.006,1564188304,"201051344000685","174011545737251",24.43,29.00,0,296.36,343.85,3.7,1.6,0.000,1382837.5,1382837.5,9568,0,0,0,L,1122011218,1,123.36,122.23,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188322,698598.00
07/26/2019 20:45,2,0.166,ACTIVE,214.19,336.64,60.012,1564188304,"201051344000651","174011545737251",24.81,28.00,0,318.30,350.77,4.2,2.1,0.000,1377300.9,1377300.9,9562,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188323,698599.00
07/26/2019 20:45,2,0.178,ACTIVE,212.83,334.84,60.006,1564188304,"201051344000594","174011545737251",24.69,29.80,0,313.80,353.77,4.5,2.4,0.000,1387179.0,1387179.0,9562,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188324,698600.00
07/26/2019 20:45,2,0.180,ACTIVE,213.29,335.44,60.012,1564188304,"201051344000469","174011545737251",24.95,28.00,0,309.89,356.78,4.6,2.5,0.004,1367410.8,1367410.8,9571,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188325,698601.00
07/26/2019 20:45,2,0.219,ACTIVE,214.19,337.24,60.049,1564188304,"201051344000585","174011545737251",25.37,28.80,0,318.61,350.47,5.7,3.6,0.004,1392974.2,1392974.2,9556,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188326,698602.00
07/26/2019 20:45,2,0.166,ACTIVE,213.74,337.24,60.012,1564188304,"201051344000853","174011545737251",24.87,29.30,0,310.49,357.38,4.2,2.1,0.000,1390151.2,1390151.2,9568,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188327,698603.00
07/26/2019 20:45,2,0.180,ALERT,214.41,337.84,60.006,1564188304,"201051344001145","174011545737251",24.15,28.80,0,298.17,343.85,4.4,2.3,0.000,1391693.0,1391693.0,9587,0,0,0,L,1122011218,1,122.68,122.23,0002,28,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188329,698604.00
07/26/2019 20:45,2,0.174,ACTIVE,214.19,337.24,60.012,1564188304,"201051344000438","174011545737251",25.15,29.00,0,319.81,349.56,4.5,2.4,0.004,1385204.0,1385204.0,9561,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188330,698605.00
07/26/2019 20:45,2,0.215,ACTIVE,213.74,335.44,60.006,1564188304,"201051344001135","174011545737251",24.95,28.50,0,318.30,346.26,5.5,3.3,0.004,1372866.0,1372866.0,9554,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188331,698606.00
07/26/2019 20:45,2,0.207,ACTIVE,213.29,335.44,60.006,1564188304,"201051344000983","174011545737251",24.95,29.50,0,311.09,354.67,5.2,3.1,0.000,1388399.8,1388399.8,9561,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188331,698607.00
07/26/2019 20:45,2,0.201,ALERT,214.19,336.34,60.012,1564188304,"201051344001203","174011545737251",24.47,28.80,0,296.96,343.85,5.0,2.9,0.000,1380945.7,1380945.7,9577,0,0,0,L,1122011218,1,123.14,122.01,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188333,698608.00
07/26/2019 20:45,2,0.193,ALERT,213.96,335.74,60.012,1564188304,"201051344001230","174011545737251",23.06,28.80,0,297.26,342.35,4.6,2.5,0.004,1375392.2,1375392.2,9600,0,0,0,L,1122011218,1,122.68,121.78,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188335,698609.00
07/26/2019 20:45,2,0.178,ACTIVE,213.74,336.64,60.012,1564188304,"201051344000646","174011545737251",25.88,29.00,0,307.78,356.48,4.7,2.6,0.004,1369408.6,1369408.6,9577,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188337,698610.00
07/26/2019 20:45,2,0.189,ALERT,213.51,334.84,59.996,1564188304,"201051344000867","174011545737251",24.81,29.80,0,296.66,341.45,4.8,2.7,0.000,1365572.5,1365572.5,9567,0,0,0,L,1122011218,1,121.78,122.46,0002,26,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188339,698611.00
07/26/2019 20:45,2,0.186,ALERT,213.96,336.94,60.006,1564188304,"201051344000633","174011545737251",24.57,28.80,0,294.86,343.25,4.7,2.6,0.000,1362338.0,1362338.0,9577,0,0,0,L,1122011218,1,122.01,123.14,0002,27,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188341,698612.00
07/26/2019 20:45,2,0.193,ALERT,213.74,336.34,60.006,1564188304,"201051344000955","174011545737251",25.15,29.00,0,296.96,342.65,5.0,2.9,0.000,1390142.0,1390142.0,9572,0,0,0,L,1122011218,1,122.01,122.01,0002,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188343,698613.00
07/26/2019 20:45,2,0.176,ACTIVE,213.51,335.74,60.022,1564188304,"201051344000648","174011545737251",24.89,28.50,0,307.48,358.58,4.5,2.4,0.000,1375928.6,1375928.6,9559,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188344,698614.00
07/26/2019 20:45,2,0.152,ALERT,213.51,336.34,60.049,1564188304,"201051344000645","174011545737251",24.85,29.00,0,297.87,341.15,3.9,1.8,0.000,1381678.4,1381678.4,9564,0,0,0,L,1122011218,1,121.78,122.91,0002,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188346,698615.00
07/26/2019 20:45,2,0.176,ACTIVE,213.29,336.04,60.022,1564188304,"201051344000569","174011545737251",25.17,29.50,0,317.10,350.77,4.5,2.4,0.000,1398870.8,1398870.8,9562,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188346,698616.00
07/26/2019 20:45,2,0.209,ALERT,213.29,331.83,60.017,1564188304,"179051228000119","174011545737251",25.56,31.50,0,295.16,354.07,5.4,3.3,0.000,184884.9,184884.9,9652,0,0,0,L,46974696,1,121.55,123.14,0000,27,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564188348,698617.00
07/26/2019 21:00,2,0.199,ALERT,213.51,314.70,60.028,1564189204,"201051344000579","174011545737251",23.02,29.30,0,297.26,338.74,4.7,2.6,0.000,1400313.2,1400313.2,9568,0,0,0,L,1122011218,1,121.33,122.46,0002,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189206,698618.00
07/26/2019 21:00,2,0.154,ALERT,214.19,320.11,60.006,1564189204,"201051344001025","174011545737251",23.85,28.00,0,297.87,341.15,3.7,1.7,0.000,1385541.9,1385541.9,9562,0,0,0,L,1122011218,1,122.46,122.23,0002,24,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189208,698619.00
07/26/2019 21:00,2,0.172,ALERT,214.41,303.88,60.028,1564189204,"201051344001093","174011545737251",23.10,28.00,0,298.17,340.55,4.0,2.0,0.000,1367263.7,1367263.7,9590,0,0,0,L,1122011218,1,122.68,122.46,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189210,698620.00
07/26/2019 21:00,2,0.152,ALERT,213.29,310.79,60.049,1564189204,"201051344000458","174011545737251",23.06,29.30,0,297.26,339.34,3.6,1.5,0.000,1380879.9,1380879.9,9555,0,0,0,L,1122011218,1,121.55,123.14,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189212,698621.00
07/26/2019 21:00,2,0.164,ACTIVE,214.19,322.51,60.006,1564189204,"201051344000890","174011545737251",24.85,28.80,0,298.17,339.95,4.2,2.1,0.000,1382538.4,1382538.4,9569,0,0,0,L,1122011218,1,123.14,121.78,0002,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189212,698622.00
07/26/2019 21:00,2,0.086,ACTIVE_NO_POWER,213.29,299.37,60.022,1564189204,"201051344000988","174011545737251",17.95,27.50,0,283.14,300.57,1.6,0.0,0.000,1049100.7,1049100.7,9569,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189213,698623.00
07/26/2019 21:00,2,0.152,ALERT,214.64,318.00,60.022,1564189204,"201051344000582","174011545737251",22.92,27.80,0,298.47,340.55,3.5,1.5,0.000,1359662.1,1359662.1,9557,0,0,0,L,1122011218,1,122.91,122.46,0002,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189215,698624.00
07/26/2019 21:00,2,0.162,ALERT,213.51,318.61,60.017,1564189204,"201051344000868","174011545737251",24.65,28.00,0,297.26,339.65,4.0,2.0,0.000,1367654.3,1367654.3,9556,0,0,0,L,1122011218,1,121.33,123.14,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189217,698625.00
07/26/2019 21:00,2,0.143,ALERT,213.74,300.27,60.022,1564189204,"201051344000576","174011545737251",21.95,28.00,0,296.36,339.34,3.2,1.1,0.000,1383674.2,1383674.2,9583,0,0,0,L,1122011218,1,121.55,122.91,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189219,698626.00
07/26/2019 21:00,2,0.152,ALERT,213.51,324.62,60.022,1564189204,"201051344001158","174011545737251",23.04,28.50,0,296.06,338.44,3.6,1.5,0.000,1361153.0,1361153.0,9555,0,0,0,L,1122011218,1,121.33,122.68,0002,27,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189221,698627.00
07/26/2019 21:00,2,0.166,ALERT,214.19,300.57,60.012,1564189204,"201051344000917","174011545737251",21.83,28.50,0,296.36,339.65,3.7,1.6,0.000,1376862.4,1376862.4,9587,0,0,0,L,1122011218,1,122.46,122.68,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189223,698628.00
07/26/2019 21:00,2,0.137,ACTIVE,214.19,299.67,60.012,1564189204,"201051344000417","174011545737251",17.93,28.00,0,287.05,301.17,2.5,0.5,0.000,1087574.5,1087574.5,9591,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189224,698629.00
07/26/2019 21:00,2,0.133,ALERT,214.41,309.89,60.012,1564189204,"201051344000685","174011545737251",21.99,28.50,0,297.26,339.95,3.0,0.9,0.000,1382837.9,1382837.9,9570,0,0,0,L,1122011218,1,123.36,122.23,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189227,698630.00
07/26/2019 21:00,2,0.154,ALERT,214.41,321.91,60.006,1564189204,"201051344000651","174011545737251",22.62,27.50,0,296.66,340.25,3.6,1.5,0.000,1377301.3,1377301.3,9563,0,0,0,L,1122011218,1,123.14,122.23,0002,24,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189228,698631.00
07/26/2019 21:00,2,0.160,ALERT,213.51,317.40,60.022,1564189204,"201051344000594","174011545737251",23.00,29.00,0,296.06,338.14,3.7,1.7,0.000,1387179.5,1387179.5,9563,0,0,0,L,1122011218,1,121.55,122.68,0002,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189230,698632.00
07/26/2019 21:00,2,0.166,ALERT,213.51,312.59,60.017,1564189204,"201051344000469","174011545737251",22.24,27.30,0,295.46,338.74,3.8,1.7,0.000,1367411.4,1367411.4,9572,0,0,0,L,1122011218,1,121.10,123.36,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189232,698633.00
07/26/2019 21:00,2,0.201,ALERT,214.64,319.21,60.022,1564189204,"201051344000585","174011545737251",23.34,28.50,0,297.26,341.45,4.8,2.7,0.000,1392975.1,1392975.1,9557,0,0,0,L,1122011218,1,122.46,122.68,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189234,698634.00
07/26/2019 21:00,2,0.139,ALERT,213.96,321.91,60.022,1564189204,"201051344000853","174011545737251",23.84,28.50,0,297.57,339.95,3.4,1.3,0.000,1390151.6,1390151.6,9569,0,0,0,L,1122011218,1,122.01,123.14,0002,27,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189236,698635.00
07/26/2019 21:00,2,0.158,ALERT,214.64,301.47,60.017,1564189204,"201051344001145","174011545737251",22.26,28.00,0,298.17,340.85,3.6,1.5,0.000,1391693.5,1391693.5,9589,0,0,0,L,1122011218,1,122.91,122.46,0002,27,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189238,698636.00
07/26/2019 21:00,2,0.158,ALERT,214.41,309.59,60.033,1564189204,"201051344000438","174011545737251",22.56,28.30,0,297.87,340.25,3.7,1.6,0.000,1385204.5,1385204.5,9562,0,0,0,L,1122011218,1,122.91,122.46,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189239,698637.00
07/26/2019 21:00,2,0.180,ALERT,214.19,322.51,60.006,1564189204,"201051344001135","174011545737251",25.21,28.30,0,298.17,339.95,4.6,2.5,0.000,1372866.8,1372866.8,9555,0,0,0,L,1122011218,1,122.68,122.23,0002,26,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189241,698638.00
07/26/2019 21:00,2,0.178,ALERT,213.51,315.90,60.006,1564189204,"201051344000983","174011545737251",24.55,28.80,0,297.26,338.44,4.5,2.4,0.000,1388400.6,1388400.6,9562,0,0,0,L,1122011218,1,121.55,122.91,0002,27,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189243,698639.00
07/26/2019 21:00,2,0.180,ALERT,214.19,300.87,60.012,1564189204,"201051344001203","174011545737251",22.19,28.00,0,297.57,342.05,4.0,2.0,0.000,1380946.4,1380946.4,9579,0,0,0,L,1122011218,1,123.14,122.23,0002,25,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189245,698640.00
07/26/2019 21:00,2,0.158,ALERT,214.19,302.68,60.017,1564189204,"201051344001230","174011545737251",22.72,28.00,0,297.87,338.14,3.6,1.6,0.000,1375392.8,1375392.8,9602,0,0,0,L,1122011218,1,122.68,122.23,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189247,698641.00
07/26/2019 21:00,2,0.166,ALERT,213.74,301.77,60.022,1564189204,"201051344000646","174011545737251",22.88,28.50,0,296.66,339.95,3.9,1.8,0.000,1369409.2,1369409.2,9578,0,0,0,L,1122011218,1,122.68,122.01,0002,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189249,698642.00
07/26/2019 21:00,2,0.162,ALERT,213.74,299.67,59.990,1564189204,"201051344000867","174011545737251",23.60,29.00,0,295.76,339.34,3.9,1.8,0.000,1365573.1,1365573.1,9569,0,0,0,L,1122011218,1,121.78,122.91,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189250,698643.00
07/26/2019 21:00,2,0.160,ALERT,213.96,299.37,60.012,1564189204,"201051344000633","174011545737251",22.34,28.00,0,294.86,339.95,3.7,1.6,0.000,1362338.5,1362338.5,9579,0,0,0,L,1122011218,1,122.01,123.36,0002,28,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189252,698644.00
07/26/2019 21:00,2,0.178,ALERT,213.74,317.10,60.012,1564189204,"201051344000955","174011545737251",22.92,28.50,0,297.87,339.65,4.1,2.1,0.000,1390142.6,1390142.6,9574,0,0,0,L,1122011218,1,122.23,122.23,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189254,698645.00
07/26/2019 21:00,2,0.156,ALERT,213.74,300.57,59.975,1564189204,"201051344000648","174011545737251",22.42,27.80,0,296.06,340.55,3.6,1.5,0.000,1375929.1,1375929.1,9560,0,0,0,L,1122011218,1,121.10,123.36,0002,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189256,698646.00
07/26/2019 21:00,2,0.135,ALERT,213.96,299.97,60.043,1564189204,"201051344000645","174011545737251",23.38,28.30,0,296.96,341.15,3.2,1.2,0.000,1381678.8,1381678.8,9566,0,0,0,L,1122011218,1,121.78,123.14,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189258,698647.00
07/26/2019 21:00,2,0.145,ALERT,213.51,315.60,60.012,1564189204,"201051344000569","174011545737251",24.99,29.00,0,297.57,339.04,3.7,1.6,0.000,1398871.4,1398871.4,9563,0,0,0,L,1122011218,1,121.10,123.14,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189259,698648.00
07/26/2019 21:00,2,0.188,ALERT,213.74,298.77,60.054,1564189204,"179051228000119","174011545737251",24.55,30.30,0,294.86,344.15,4.7,2.6,0.000,184885.7,184885.7,9654,0,0,0,L,46974696,1,121.55,123.59,0000,27,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564189261,698649.00
07/26/2019 21:15,2,0.150,ACTIVE,213.29,298.77,59.990,1564190104,"201051344000579","174011545737251",19.42,28.00,0,296.96,323.41,3.0,1.0,0.000,1400313.6,1400313.6,9570,0,0,0,L,1122011218,1,121.33,122.68,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190105,698650.00
07/26/2019 21:15,2,0.113,ALERT,213.96,299.07,60.028,1564190104,"201051344001025","174011545737251",20.52,27.00,0,297.26,337.24,2.4,0.4,0.000,1385542.2,1385542.2,9564,0,0,0,L,1122011218,1,122.23,122.46,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190107,698651.00
07/26/2019 21:15,2,0.137,ACTIVE,214.19,299.67,60.022,1564190104,"201051344001093","174011545737251",18.29,27.30,0,298.47,308.09,2.6,0.6,0.000,1367264.1,1367264.1,9592,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190108,698652.00
07/26/2019 21:15,2,0.105,ACTIVE,213.29,298.47,60.033,1564190104,"201051344000458","174011545737251",19.42,28.00,0,297.26,311.99,2.1,0.1,0.000,1380880.1,1380880.1,9557,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190109,698653.00
07/26/2019 21:15,2,0.135,ALERT,213.96,300.27,60.028,1564190104,"201051344000890","174011545737251",19.96,27.80,0,299.07,336.94,2.7,0.7,0.000,1382538.8,1382538.8,9570,0,0,0,L,1122011218,1,122.68,121.78,0002,27,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190111,698654.00
07/26/2019 21:15,2,0.080,ACTIVE_NO_POWER,213.29,298.17,60.028,1564190104,"201051344000988","174011545737251",15.62,27.00,0,294.56,300.87,1.3,0.0,0.000,1049100.7,1049100.7,9570,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190112,698655.00
