ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 21:15,2,0.107,ACTIVE,214.41,300.27,60.028,1564190104,"201051344000582","174011545737251",19.96,26.80,0,299.07,327.92,2.2,0.2,0.000,1359662.3,1359662.3,9559,0,0,0,L,1122011218,1,122.46,122.68,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190113,698656.00
07/26/2019 21:15,2,0.133,ACTIVE,213.29,298.77,60.033,1564190104,"201051344000868","174011545737251",18.51,27.00,0,297.57,320.41,2.5,0.5,0.000,1367654.5,1367654.5,9558,0,0,0,L,1122011218,1,121.55,122.91,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190114,698657.00
07/26/2019 21:15,2,0.098,ACTIVE_NO_POWER,213.74,298.77,60.017,1564190104,"201051344000576","174011545737251",18.19,27.00,0,296.96,300.87,1.8,0.0,0.000,1383674.3,1383674.3,9585,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190115,698658.00
07/26/2019 21:15,2,0.111,ACTIVE,213.29,297.87,60.022,1564190104,"201051344001158","174011545737251",19.00,27.30,0,296.36,324.62,2.2,0.2,0.000,1361153.2,1361153.2,9557,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190116,698659.00
07/26/2019 21:15,2,0.121,ACTIVE,214.19,299.37,60.028,1564190104,"201051344000917","174011545737251",18.15,27.80,0,296.96,302.37,2.2,0.2,0.000,1376862.6,1376862.6,9589,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190117,698660.00
07/26/2019 21:15,2,0.131,ACTIVE_NO_POWER,214.19,299.07,60.017,1564190104,"201051344000417","174011545737251",15.33,27.50,0,297.57,301.17,2.0,0.0,0.000,1087574.6,1087574.6,9592,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190117,698661.00
07/26/2019 21:15,2,0.078,ACTIVE_NO_POWER,214.41,299.67,60.028,1564190104,"201051344000685","174011545737251",19.06,27.50,0,298.47,309.89,1.5,0.0,0.000,1382837.9,1382837.9,9572,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190118,698662.00
07/26/2019 21:15,2,0.104,ACTIVE,214.19,299.07,60.028,1564190104,"201051344000651","174011545737251",19.82,26.50,0,298.17,322.21,2.1,0.1,0.000,1377301.5,1377301.5,9565,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190119,698663.00
07/26/2019 21:15,2,0.111,ACTIVE,213.29,298.77,60.059,1564190104,"201051344000594","174011545737251",19.50,28.00,0,296.96,326.12,2.2,0.2,0.000,1387179.7,1387179.7,9565,0,0,0,L,1122011218,1,121.55,122.46,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190120,698664.00
07/26/2019 21:15,2,0.121,ACTIVE,213.29,297.87,60.022,1564190104,"201051344000469","174011545737251",19.44,26.50,0,296.06,312.89,2.4,0.4,0.000,1367411.7,1367411.7,9574,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190121,698665.00
07/26/2019 21:15,2,0.156,ALERT,214.41,299.67,60.033,1564190104,"201051344000585","174011545737251",19.70,27.30,0,297.87,337.24,3.1,1.1,0.000,1392975.5,1392975.5,9559,0,0,0,L,1122011218,1,122.23,122.91,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190123,698666.00
07/26/2019 21:15,2,0.102,ACTIVE_NO_POWER,213.96,297.87,60.022,1564190104,"201051344000853","174011545737251",18.17,27.30,0,296.96,322.51,1.9,0.0,0.000,1390151.8,1390151.8,9571,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190124,698667.00
07/26/2019 21:15,2,0.117,ACTIVE,214.41,300.27,60.022,1564190104,"201051344001145","174011545737251",18.73,27.30,0,299.37,309.29,2.2,0.2,0.000,1391693.8,1391693.8,9591,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190125,698668.00
07/26/2019 21:15,2,0.109,ACTIVE,214.41,299.97,60.033,1564190104,"201051344000438","174011545737251",19.42,27.30,0,298.77,310.19,2.2,0.2,0.000,1385204.7,1385204.7,9564,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190127,698669.00
07/26/2019 21:15,2,0.152,ALERT,213.96,299.67,60.012,1564190104,"201051344001135","174011545737251",19.86,27.30,0,298.47,336.34,3.1,1.1,0.000,1372867.2,1372867.2,9557,0,0,0,L,1122011218,1,122.46,122.23,0002,26,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190128,698670.00
07/26/2019 21:15,2,0.146,ACTIVE,213.29,298.47,60.028,1564190104,"201051344000983","174011545737251",18.98,27.80,0,297.57,316.20,2.9,0.8,0.000,1388401.0,1388401.0,9564,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190129,698671.00
07/26/2019 21:15,2,0.137,ACTIVE,214.19,299.67,60.022,1564190104,"201051344001203","174011545737251",18.94,27.30,0,298.47,303.88,2.6,0.6,0.000,1380946.7,1380946.7,9581,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190130,698672.00
07/26/2019 21:15,2,0.127,ACTIVE,213.96,299.97,60.028,1564190104,"201051344001230","174011545737251",16.52,27.30,0,298.77,302.98,2.1,0.1,0.000,1375393.0,1375393.0,9604,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190131,698673.00
07/26/2019 21:15,2,0.119,ACTIVE,213.74,299.37,60.038,1564190104,"201051344000646","174011545737251",19.24,27.50,0,297.57,302.68,2.4,0.3,0.000,1369409.5,1369409.5,9580,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190132,698674.00
07/26/2019 21:15,2,0.127,ACTIVE,213.51,297.87,60.017,1564190104,"201051344000867","174011545737251",18.67,28.00,0,296.96,301.47,2.4,0.4,0.000,1365573.4,1365573.4,9571,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190133,698675.00
07/26/2019 21:15,2,0.113,ACTIVE,213.74,297.57,60.022,1564190104,"201051344000633","174011545737251",18.73,27.30,0,295.16,300.27,2.2,0.2,0.000,1362338.7,1362338.7,9581,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190134,698676.00
07/26/2019 21:15,2,0.131,ACTIVE,213.74,299.67,60.012,1564190104,"201051344000955","174011545737251",19.02,27.50,0,298.47,319.21,2.5,0.5,0.000,1390142.9,1390142.9,9576,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190135,698677.00
07/26/2019 21:15,2,0.113,ACTIVE,213.51,297.57,60.022,1564190104,"201051344000648","174011545737251",18.94,27.00,0,296.66,304.48,2.2,0.2,0.000,1375929.3,1375929.3,9562,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190136,698678.00
07/26/2019 21:15,2,0.092,ACTIVE_NO_POWER,213.51,297.87,60.017,1564190104,"201051344000645","174011545737251",19.60,27.50,0,296.96,300.87,1.8,0.0,0.000,1381678.9,1381678.9,9568,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190137,698679.00
07/26/2019 21:15,2,0.117,ACTIVE,213.29,298.77,59.980,1564190104,"201051344000569","174011545737251",19.06,27.80,0,297.57,317.10,2.3,0.3,0.000,1398871.6,1398871.6,9565,0,0,0,L,1122011218,1,121.10,123.14,0002,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190138,698680.00
07/26/2019 21:15,2,0.170,ACTIVE,213.29,297.57,60.028,1564190104,"179051228000119","174011545737251",16.48,29.50,0,295.76,300.57,2.9,0.8,0.000,184886.1,184886.1,9656,0,0,0,L,46974696,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564190139,698681.00
07/26/2019 21:30,2,0.000,ALERT,213.29,299.07,60.012,1564191004,"201051344000579","174011545737251",0.00,27.00,0,296.66,300.27,0.0,0.0,0.000,1400313.7,1400313.7,9571,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191006,698682.00
07/26/2019 21:30,2,0.000,ALERT,213.74,299.07,60.012,1564191004,"201051344001025","174011545737251",0.00,26.00,0,297.57,309.29,0.0,0.0,0.000,1385542.2,1385542.2,9566,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191008,698683.00
07/26/2019 21:30,2,0.000,ALERT,213.96,299.37,60.065,1564191004,"201051344001093","174011545737251",0.00,26.50,0,297.87,308.69,0.0,0.0,0.000,1367264.1,1367264.1,9593,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191010,698684.00
07/26/2019 21:30,2,0.000,ALERT,212.83,297.87,60.012,1564191004,"201051344000458","174011545737251",0.00,27.30,0,296.36,300.57,0.0,0.0,0.000,1380880.1,1380880.1,9558,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191012,698685.00
07/26/2019 21:30,2,0.000,ALERT,213.74,299.97,60.017,1564191004,"201051344000890","174011545737251",0.00,27.00,0,298.47,310.19,0.0,0.0,0.000,1382538.8,1382538.8,9572,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191013,698686.00
07/26/2019 21:30,2,0.000,ALERT,212.83,297.87,60.059,1564191004,"201051344000988","174011545737251",0.00,26.30,0,293.96,299.37,0.0,0.0,0.000,1049100.7,1049100.7,9571,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191015,698687.00
07/26/2019 21:30,2,0.000,ALERT,214.41,300.57,60.017,1564191004,"201051344000582","174011545737251",0.00,26.00,0,298.47,309.59,0.0,0.0,0.000,1359662.3,1359662.3,9560,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191017,698688.00
07/26/2019 21:30,2,0.000,ALERT,213.29,299.37,60.059,1564191004,"201051344000868","174011545737251",0.00,26.30,0,296.66,300.57,0.0,0.0,0.000,1367654.6,1367654.6,9559,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191019,698689.00
07/26/2019 21:30,2,0.000,ALERT,213.74,299.07,60.028,1564191004,"201051344000576","174011545737251",0.00,26.30,0,296.36,299.97,0.0,0.0,0.000,1383674.3,1383674.3,9586,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191021,698690.00
07/26/2019 21:30,2,0.000,ALERT,213.29,298.17,60.054,1564191004,"201051344001158","174011545737251",0.00,26.30,0,295.76,299.07,0.0,0.0,0.000,1361153.2,1361153.2,9558,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191023,698691.00
07/26/2019 21:30,2,0.000,ALERT,213.96,299.07,60.017,1564191004,"201051344000917","174011545737251",0.00,27.00,0,296.36,308.09,0.0,0.0,0.000,1376862.6,1376862.6,9590,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191025,698692.00
07/26/2019 21:30,2,0.000,ALERT,214.19,299.07,60.022,1564191004,"201051344000417","174011545737251",0.00,26.80,0,297.26,308.39,0.0,0.0,0.000,1087574.6,1087574.6,9593,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191027,698693.00
07/26/2019 21:30,2,0.000,ALERT,214.19,299.67,60.022,1564191004,"201051344000685","174011545737251",0.00,26.80,0,297.87,309.29,0.0,0.0,0.000,1382837.9,1382837.9,9573,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191029,698694.00
07/26/2019 21:30,2,0.000,ALERT,214.19,299.07,60.022,1564191004,"201051344000651","174011545737251",0.00,25.80,0,297.26,308.39,0.0,0.0,0.000,1377301.5,1377301.5,9566,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191030,698695.00
07/26/2019 21:30,2,0.000,ALERT,213.06,299.07,60.028,1564191004,"201051344000594","174011545737251",0.00,27.00,0,296.36,300.27,0.0,0.0,0.000,1387179.7,1387179.7,9566,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191032,698696.00
07/26/2019 21:30,2,0.000,ALERT,213.29,298.17,60.033,1564191004,"201051344000469","174011545737251",0.00,25.50,0,295.16,299.37,0.0,0.0,0.000,1367411.7,1367411.7,9575,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191034,698697.00
07/26/2019 21:30,2,0.000,ALERT,214.19,299.67,60.022,1564191004,"201051344000585","174011545737251",0.00,26.50,0,297.26,308.39,0.0,0.0,0.000,1392975.7,1392975.7,9561,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191036,698698.00
07/26/2019 21:30,2,0.000,ALERT,213.74,298.17,60.033,1564191004,"201051344000853","174011545737251",0.00,26.30,0,296.06,299.97,0.0,0.0,0.000,1390151.8,1390151.8,9572,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191038,698699.00
07/26/2019 21:30,2,0.000,ALERT,214.41,300.27,60.059,1564191004,"201051344001145","174011545737251",0.00,26.30,0,298.47,310.49,0.0,0.0,0.000,1391693.8,1391693.8,9592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191040,698700.00
07/26/2019 21:30,2,0.000,ALERT,214.19,299.67,60.028,1564191004,"201051344000438","174011545737251",0.00,26.50,0,298.17,309.29,0.0,0.0,0.000,1385204.7,1385204.7,9565,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191041,698701.00
07/26/2019 21:30,2,0.000,ALERT,213.74,299.67,60.028,1564191004,"201051344001135","174011545737251",0.00,26.30,0,297.87,308.69,0.0,0.0,0.000,1372867.4,1372867.4,9559,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191043,698702.00
07/26/2019 21:30,2,0.000,ALERT,213.06,298.47,60.022,1564191004,"201051344000983","174011545737251",0.00,26.80,0,296.66,300.27,0.0,0.0,0.000,1388401.1,1388401.1,9565,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191045,698703.00
07/26/2019 21:30,2,0.000,ALERT,213.96,299.07,60.006,1564191004,"201051344001203","174011545737251",0.00,26.30,0,298.17,310.19,0.0,0.0,0.000,1380946.7,1380946.7,9582,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191047,698704.00
07/26/2019 21:30,2,0.000,ALERT,213.74,299.67,60.059,1564191004,"201051344001230","174011545737251",0.00,26.50,0,298.17,309.29,0.0,0.0,0.000,1375393.0,1375393.0,9605,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191049,698705.00
07/26/2019 21:30,2,0.000,ALERT,213.51,299.37,60.033,1564191004,"201051344000646","174011545737251",0.00,26.50,0,296.96,308.69,0.0,0.0,0.000,1369409.5,1369409.5,9581,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191050,698706.00
07/26/2019 21:30,2,0.000,ALERT,213.51,298.17,59.980,1564191004,"201051344000867","174011545737251",0.00,27.00,0,295.76,300.27,0.0,0.0,0.000,1365573.4,1365573.4,9572,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191052,698707.00
07/26/2019 21:30,2,0.000,ALERT,213.74,297.87,60.028,1564191004,"201051344000633","174011545737251",0.00,26.30,0,294.56,299.07,0.0,0.0,0.000,1362338.7,1362338.7,9582,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191054,698708.00
07/26/2019 21:30,2,0.000,ALERT,213.51,299.37,60.033,1564191004,"201051344000955","174011545737251",0.00,26.80,0,297.87,308.69,0.0,0.0,0.000,1390143.0,1390143.0,9577,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191056,698709.00
07/26/2019 21:30,2,0.000,ALERT,213.51,297.57,60.017,1564191004,"201051344000648","174011545737251",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,1375929.3,1375929.3,9563,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191058,698710.00
07/26/2019 21:30,2,0.000,ALERT,213.74,298.17,60.022,1564191004,"201051344000645","174011545737251",0.00,26.80,0,296.06,299.67,0.0,0.0,0.000,1381678.9,1381678.9,9569,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191060,698711.00
07/26/2019 21:30,2,0.000,ALERT,213.29,299.07,60.017,1564191004,"201051344000569","174011545737251",0.00,27.00,0,296.66,300.57,0.0,0.0,0.000,1398871.6,1398871.6,9566,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191061,698712.00
07/26/2019 21:30,2,0.000,ALERT,213.51,297.87,60.059,1564191004,"179051228000119","174011545737251",0.00,28.30,0,294.56,299.07,0.0,0.0,0.000,184886.3,184886.3,9657,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191063,698713.00
07/26/2019 21:45,2,0.000,ALERT,212.83,298.47,60.033,1564191904,"201051344000579","174011545737251",0.00,26.30,0,296.06,300.57,0.0,0.0,0.000,1400313.7,1400313.7,9573,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191906,698714.00
07/26/2019 21:45,2,0.000,ALERT,213.51,298.47,60.028,1564191904,"201051344001025","174011545737251",0.00,25.30,0,297.26,301.77,0.0,0.0,0.000,1385542.2,1385542.2,9568,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191908,698715.00
07/26/2019 21:45,2,0.000,ALERT,213.74,299.07,60.017,1564191904,"201051344001093","174011545737251",0.00,26.00,0,297.26,300.87,0.0,0.0,0.000,1367264.1,1367264.1,9595,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191910,698716.00
07/26/2019 21:45,2,0.000,ALERT,212.61,297.57,59.996,1564191904,"201051344000458","174011545737251",0.00,26.50,0,295.76,300.87,0.0,0.0,0.000,1380880.1,1380880.1,9560,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191912,698717.00
07/26/2019 21:45,2,0.000,ALERT,213.51,299.37,60.028,1564191904,"201051344000890","174011545737251",0.00,26.30,0,298.17,302.07,0.0,0.0,0.000,1382538.8,1382538.8,9574,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564191913,698718.00
07/26/2019 21:45,2,0.000,ALERT,212.61,297.57,60.022,1564191904,"201051344000988","174011545737251",0.00,25.80,0,293.06,299.67,0.0,0.0,0.000,1049100.7,1049100.7,9573,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191915,698719.00
07/26/2019 21:45,2,0.000,ALERT,213.96,299.97,60.028,1564191904,"201051344000582","174011545737251",0.00,25.50,0,298.17,302.07,0.0,0.0,0.000,1359662.3,1359662.3,9562,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191917,698720.00
07/26/2019 21:45,2,0.000,ALERT,212.61,297.87,60.022,1564191904,"201051344000868","174011545737251",0.00,25.50,0,296.66,300.87,0.0,0.0,0.000,1367654.6,1367654.6,9561,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564191919,698721.00
07/26/2019 21:45,2,0.000,ALERT,213.06,297.87,60.033,1564191904,"201051344000576","174011545737251",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,1383674.3,1383674.3,9588,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564191921,698722.00
07/26/2019 21:45,2,0.000,ALERT,212.83,297.26,60.033,1564191904,"201051344001158","174011545737251",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,1361153.2,1361153.2,9560,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191923,698723.00
07/26/2019 21:45,2,0.000,ALERT,213.51,298.17,60.070,1564191904,"201051344000917","174011545737251",0.00,26.30,0,296.36,300.57,0.0,0.0,0.000,1376862.6,1376862.6,9592,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191925,698724.00
07/26/2019 21:45,2,0.000,ALERT,213.74,298.47,60.022,1564191904,"201051344000417","174011545737251",0.00,26.00,0,296.96,300.57,0.0,0.0,0.000,1087574.6,1087574.6,9595,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191927,698725.00
07/26/2019 21:45,2,0.000,ALERT,213.74,299.37,60.022,1564191904,"201051344000685","174011545737251",0.00,26.00,0,297.57,301.17,0.0,0.0,0.000,1382837.9,1382837.9,9575,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191929,698726.00
07/26/2019 21:45,2,0.000,ALERT,213.74,298.47,60.028,1564191904,"201051344000651","174011545737251",0.00,25.30,0,296.96,300.87,0.0,0.0,0.000,1377301.5,1377301.5,9568,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191930,698727.00
07/26/2019 21:45,2,0.000,ALERT,212.61,298.47,60.049,1564191904,"201051344000594","174011545737251",0.00,26.30,0,295.76,300.27,0.0,0.0,0.000,1387179.7,1387179.7,9568,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191932,698728.00
07/26/2019 21:45,2,0.000,ALERT,212.83,296.96,60.054,1564191904,"201051344000469","174011545737251",0.00,25.00,0,294.86,299.67,0.0,0.0,0.000,1367411.7,1367411.7,9577,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191934,698729.00
07/26/2019 21:45,2,0.000,ALERT,213.74,299.07,60.017,1564191904,"201051344000585","174011545737251",0.00,25.80,0,296.96,301.17,0.0,0.0,0.000,1392975.7,1392975.7,9563,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191936,698730.00
07/26/2019 21:45,2,0.000,ALERT,213.29,297.57,60.017,1564191904,"201051344000853","174011545737251",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,1390151.8,1390151.8,9574,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191938,698731.00
07/26/2019 21:45,2,0.000,ALERT,213.96,299.67,60.022,1564191904,"201051344001145","174011545737251",0.00,25.50,0,297.87,302.07,0.0,0.0,0.000,1391693.8,1391693.8,9594,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191939,698732.00
07/26/2019 21:45,2,0.000,ALERT,213.74,298.77,60.028,1564191904,"201051344000438","174011545737251",0.00,25.80,0,297.57,301.47,0.0,0.0,0.000,1385204.7,1385204.7,9567,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191941,698733.00
07/26/2019 21:45,2,0.000,ALERT,213.29,299.37,59.975,1564191904,"201051344001135","174011545737251",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,1372867.4,1372867.4,9561,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191943,698734.00
07/26/2019 21:45,2,0.000,ALERT,212.83,297.57,60.012,1564191904,"201051344000983","174011545737251",0.00,26.00,0,296.36,300.57,0.0,0.0,0.000,1388401.1,1388401.1,9567,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191945,698735.00
07/26/2019 21:45,2,0.000,ALERT,213.74,299.07,60.028,1564191904,"201051344001203","174011545737251",0.00,25.80,0,297.26,302.98,0.0,0.0,0.000,1380946.7,1380946.7,9584,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191947,698736.00
07/26/2019 21:45,2,0.000,ALERT,213.51,299.67,60.022,1564191904,"201051344001230","174011545737251",0.00,25.50,0,297.57,301.47,0.0,0.0,0.000,1375393.0,1375393.0,9607,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564191949,698737.00
07/26/2019 21:45,2,0.000,ALERT,213.29,299.37,60.022,1564191904,"201051344000646","174011545737251",0.00,25.80,0,296.66,300.87,0.0,0.0,0.000,1369409.5,1369409.5,9583,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191950,698738.00
07/26/2019 21:45,2,0.000,ALERT,213.06,297.57,60.038,1564191904,"201051344000867","174011545737251",0.00,26.30,0,295.76,300.57,0.0,0.0,0.000,1365573.4,1365573.4,9574,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564191952,698739.00
07/26/2019 21:45,2,0.000,ALERT,213.29,296.96,59.990,1564191904,"201051344000633","174011545737251",0.00,25.50,0,294.26,299.37,0.0,0.0,0.000,1362338.7,1362338.7,9584,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564191954,698740.00
07/26/2019 21:45,2,0.000,ALERT,213.29,299.37,60.028,1564191904,"201051344000955","174011545737251",0.00,26.00,0,297.26,300.87,0.0,0.0,0.000,1390143.0,1390143.0,9579,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564191956,698741.00
07/26/2019 21:45,2,0.000,ALERT,213.06,296.66,59.985,1564191904,"201051344000648","174011545737251",0.00,25.30,0,295.46,300.27,0.0,0.0,0.000,1375929.3,1375929.3,9565,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191958,698742.00
07/26/2019 21:45,2,0.000,ALERT,213.29,296.96,60.022,1564191904,"201051344000645","174011545737251",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,1381678.9,1381678.9,9571,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191959,698743.00
07/26/2019 21:45,2,0.000,ALERT,212.83,298.17,60.028,1564191904,"201051344000569","174011545737251",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,1398871.6,1398871.6,9568,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564191961,698744.00
07/26/2019 21:45,2,0.000,ALERT,213.06,297.57,60.028,1564191904,"179051228000119","174011545737251",0.00,27.50,0,288.85,301.77,0.0,0.0,0.000,184886.3,184886.3,9659,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564191963,698745.00
07/26/2019 22:00,2,0.000,ALERT,212.61,298.17,60.028,1564192804,"201051344000579","174011545737251",0.00,25.80,0,290.65,302.98,0.0,0.0,0.000,1400313.7,1400313.7,9575,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192806,698746.00
07/26/2019 22:00,2,0.000,ALERT,213.06,298.47,59.990,1564192804,"201051344001025","174011545737251",0.00,25.00,0,295.76,302.37,0.0,0.0,0.000,1385542.2,1385542.2,9570,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192808,698747.00
07/26/2019 22:00,2,0.000,ALERT,213.06,299.07,60.059,1564192804,"201051344001093","174011545737251",0.00,25.50,0,296.06,301.17,0.0,0.0,0.000,1367264.1,1367264.1,9597,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192809,698748.00
07/26/2019 22:00,2,0.000,ALERT,212.61,297.26,60.001,1564192804,"201051344000458","174011545737251",0.00,25.80,0,290.05,303.28,0.0,0.0,0.000,1380880.1,1380880.1,9562,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192811,698749.00
07/26/2019 22:00,2,0.000,ALERT,213.06,298.77,60.043,1564192804,"201051344000890","174011545737251",0.00,25.80,0,296.66,302.68,0.0,0.0,0.000,1382538.8,1382538.8,9576,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192813,698750.00
07/26/2019 22:00,2,0.000,ALERT,212.61,296.96,60.022,1564192804,"201051344000988","174011545737251",0.00,25.30,0,287.95,302.07,0.0,0.0,0.000,1049100.7,1049100.7,9575,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192815,698751.00
07/26/2019 22:00,2,0.000,ALERT,213.51,299.67,60.038,1564192804,"201051344000582","174011545737251",0.00,25.00,0,296.66,302.07,0.0,0.0,0.000,1359662.3,1359662.3,9564,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192817,698752.00
07/26/2019 22:00,2,0.000,ALERT,212.61,297.87,60.059,1564192804,"201051344000868","174011545737251",0.00,25.30,0,290.65,303.58,0.0,0.0,0.000,1367654.6,1367654.6,9563,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192819,698753.00
07/26/2019 22:00,2,0.000,ALERT,213.06,298.17,60.038,1564192804,"201051344000576","174011545737251",0.00,25.30,0,290.35,302.68,0.0,0.0,0.000,1383674.3,1383674.3,9590,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192820,698754.00
07/26/2019 22:00,2,0.000,ALERT,212.61,297.26,60.043,1564192804,"201051344001158","174011545737251",0.00,25.30,0,289.45,301.77,0.0,0.0,0.000,1361153.2,1361153.2,9562,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192822,698755.00
07/26/2019 22:00,2,0.000,ALERT,213.29,298.17,60.038,1564192804,"201051344000917","174011545737251",0.00,26.00,0,295.16,300.87,0.0,0.0,0.000,1376862.6,1376862.6,9594,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192824,698756.00
07/26/2019 22:00,2,0.000,ALERT,213.29,298.17,60.049,1564192804,"201051344000417","174011545737251",0.00,25.50,0,295.76,300.87,0.0,0.0,0.000,1087574.6,1087574.6,9597,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192826,698757.00
07/26/2019 22:00,2,0.000,ALERT,213.51,299.07,60.006,1564192804,"201051344000685","174011545737251",0.00,25.50,0,296.36,301.47,0.0,0.0,0.000,1382837.9,1382837.9,9577,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192828,698758.00
07/26/2019 22:00,2,0.000,ALERT,213.29,298.17,60.033,1564192804,"201051344000651","174011545737251",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,1377301.5,1377301.5,9570,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192830,698759.00
07/26/2019 22:00,2,0.000,ALERT,212.61,298.17,60.081,1564192804,"201051344000594","174011545737251",0.00,25.80,0,290.05,303.28,0.0,0.0,0.000,1387179.7,1387179.7,9570,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192831,698760.00
07/26/2019 22:00,2,0.000,ALERT,212.83,297.26,60.075,1564192804,"201051344000469","174011545737251",0.00,24.50,0,289.45,302.07,0.0,0.0,0.000,1367411.7,1367411.7,9579,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192833,698761.00
07/26/2019 22:00,2,0.000,ALERT,213.29,298.77,60.033,1564192804,"201051344000585","174011545737251",0.00,25.50,0,295.76,301.17,0.0,0.0,0.000,1392975.7,1392975.7,9565,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192835,698762.00
07/26/2019 22:00,2,0.000,ALERT,213.29,297.57,60.033,1564192804,"201051344000853","174011545737251",0.00,25.30,0,289.45,302.68,0.0,0.0,0.000,1390151.8,1390151.8,9576,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192837,698763.00
07/26/2019 22:00,2,0.000,ALERT,213.74,299.67,60.022,1564192804,"201051344001145","174011545737251",0.00,25.30,0,296.66,302.68,0.0,0.0,0.000,1391693.8,1391693.8,9596,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564192839,698764.00
07/26/2019 22:00,2,0.000,ALERT,213.51,299.07,60.028,1564192804,"201051344000438","174011545737251",0.00,25.30,0,296.36,302.07,0.0,0.0,0.000,1385204.7,1385204.7,9569,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192841,698765.00
07/26/2019 22:00,2,0.000,ALERT,213.06,299.07,60.033,1564192804,"201051344001135","174011545737251",0.00,25.30,0,296.36,302.07,0.0,0.0,0.000,1372867.4,1372867.4,9563,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192842,698766.00
07/26/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1564192804,"201051344000983","174011545737251",0.00,25.50,0,290.35,303.28,0.0,0.0,0.000,1388401.1,1388401.1,9569,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192844,698767.00
07/26/2019 22:00,2,0.000,ALERT,213.29,298.47,60.017,1564192804,"201051344001203","174011545737251",0.00,25.30,0,296.06,303.28,0.0,0.0,0.000,1380946.7,1380946.7,9586,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192846,698768.00
07/26/2019 22:00,2,0.000,ALERT,213.06,299.37,60.017,1564192804,"201051344001230","174011545737251",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,1375393.0,1375393.0,9609,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192848,698769.00
07/26/2019 22:00,2,0.000,ALERT,212.61,298.77,60.017,1564192804,"201051344000646","174011545737251",0.00,25.30,0,295.46,300.87,0.0,0.0,0.000,1369409.5,1369409.5,9585,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192850,698770.00
07/26/2019 22:00,2,0.000,ALERT,213.06,297.57,60.028,1564192804,"201051344000867","174011545737251",0.00,25.80,0,290.05,303.58,0.0,0.0,0.000,1365573.4,1365573.4,9576,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192851,698771.00
07/26/2019 22:00,2,0.000,ALERT,213.29,296.96,60.028,1564192804,"201051344000633","174011545737251",0.00,25.00,0,288.55,302.37,0.0,0.0,0.000,1362338.7,1362338.7,9586,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192853,698772.00
07/26/2019 22:00,2,0.000,ALERT,212.83,299.07,60.012,1564192804,"201051344000955","174011545737251",0.00,25.50,0,296.06,301.47,0.0,0.0,0.000,1390143.0,1390143.0,9581,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192855,698773.00
07/26/2019 22:00,2,0.000,ALERT,212.83,296.36,60.012,1564192804,"201051344000648","174011545737251",0.00,24.80,0,289.45,302.98,0.0,0.0,0.000,1375929.3,1375929.3,9567,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192857,698774.00
07/26/2019 22:00,2,0.000,ALERT,213.06,296.96,60.038,1564192804,"201051344000645","174011545737251",0.00,25.50,0,289.75,302.68,0.0,0.0,0.000,1381678.9,1381678.9,9573,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192859,698775.00
07/26/2019 22:00,2,0.000,ALERT,212.83,298.17,60.017,1564192804,"201051344000569","174011545737251",0.00,25.50,0,290.35,303.28,0.0,0.0,0.000,1398871.6,1398871.6,9570,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564192861,698776.00
07/26/2019 22:00,2,0.000,ALERT,212.83,296.36,60.006,1564192804,"179051228000119","174011545737251",0.00,27.00,0,293.96,299.07,0.0,0.0,0.000,184886.3,184886.3,9661,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564192863,698777.00
07/26/2019 22:15,2,0.000,ALERT,212.83,299.07,60.033,1564193703,"201051344000579","174011545737251",0.00,25.30,0,292.76,300.57,0.0,0.0,0.000,1400313.7,1400313.7,9577,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193706,698778.00
07/26/2019 22:15,2,0.000,ALERT,213.74,299.37,60.028,1564193703,"201051344001025","174011545737251",0.00,24.50,0,293.66,301.17,0.0,0.0,0.000,1385542.2,1385542.2,9572,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193707,698779.00
07/26/2019 22:15,2,0.000,ALERT,213.96,299.37,60.033,1564193703,"201051344001093","174011545737251",0.00,25.30,0,293.96,300.57,0.0,0.0,0.000,1367264.1,1367264.1,9599,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193709,698780.00
07/26/2019 22:15,2,0.000,ALERT,213.06,298.47,60.043,1564193703,"201051344000458","174011545737251",0.00,25.50,0,292.46,300.87,0.0,0.0,0.000,1380880.1,1380880.1,9564,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193711,698781.00
07/26/2019 22:15,2,0.000,ALERT,213.51,299.67,60.033,1564193703,"201051344000890","174011545737251",0.00,25.30,0,294.86,301.77,0.0,0.0,0.000,1382538.8,1382538.8,9578,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193713,698782.00
07/26/2019 22:15,2,0.000,ALERT,212.83,298.47,60.043,1564193703,"201051344000988","174011545737251",0.00,25.00,0,289.75,299.67,0.0,0.0,0.000,1049100.7,1049100.7,9577,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193715,698783.00
07/26/2019 22:15,2,0.000,ALERT,214.19,300.57,60.038,1564193703,"201051344000582","174011545737251",0.00,24.80,0,294.56,301.47,0.0,0.0,0.000,1359662.3,1359662.3,9566,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193717,698784.00
07/26/2019 22:15,2,0.000,ALERT,213.06,299.07,60.038,1564193703,"201051344000868","174011545737251",0.00,25.00,0,292.76,300.57,0.0,0.0,0.000,1367654.6,1367654.6,9565,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193718,698785.00
07/26/2019 22:15,2,0.000,ALERT,213.51,298.47,60.033,1564193703,"201051344000576","174011545737251",0.00,24.80,0,292.16,299.97,0.0,0.0,0.000,1383674.3,1383674.3,9592,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193720,698786.00
07/26/2019 22:15,2,0.000,ALERT,213.06,298.47,60.038,1564193703,"201051344001158","174011545737251",0.00,24.80,0,291.55,299.37,0.0,0.0,0.000,1361153.2,1361153.2,9564,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193722,698787.00
07/26/2019 22:15,2,0.000,ALERT,213.96,299.07,60.038,1564193703,"201051344000917","174011545737251",0.00,25.50,0,292.76,300.27,0.0,0.0,0.000,1376862.6,1376862.6,9596,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193724,698788.00
07/26/2019 22:15,2,0.000,ALERT,213.96,298.77,60.038,1564193703,"201051344000417","174011545737251",0.00,25.30,0,293.36,300.27,0.0,0.0,0.000,1087574.6,1087574.6,9599,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193726,698789.00
07/26/2019 22:15,2,0.000,ALERT,214.19,299.67,60.006,1564193703,"201051344000685","174011545737251",0.00,25.30,0,293.96,300.87,0.0,0.0,0.000,1382837.9,1382837.9,9579,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193728,698790.00
07/26/2019 22:15,2,0.000,ALERT,213.96,299.07,60.038,1564193703,"201051344000651","174011545737251",0.00,24.30,0,293.66,300.57,0.0,0.0,0.000,1377301.5,1377301.5,9572,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193730,698791.00
07/26/2019 22:15,2,0.000,ALERT,212.83,298.77,60.038,1564193703,"201051344000594","174011545737251",0.00,25.30,0,291.85,300.27,0.0,0.0,0.000,1387179.7,1387179.7,9572,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193732,698792.00
07/26/2019 22:15,2,0.000,ALERT,213.06,297.87,60.038,1564193703,"201051344000469","174011545737251",0.00,24.50,0,291.25,299.37,0.0,0.0,0.000,1367411.7,1367411.7,9581,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193734,698793.00
07/26/2019 22:15,2,0.000,ALERT,213.96,299.07,60.043,1564193703,"201051344000585","174011545737251",0.00,25.30,0,293.36,300.87,0.0,0.0,0.000,1392975.7,1392975.7,9567,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193735,698794.00
07/26/2019 22:15,2,0.000,ALERT,213.74,298.77,60.038,1564193703,"201051344000853","174011545737251",0.00,24.80,0,292.16,300.27,0.0,0.0,0.000,1390151.8,1390151.8,9578,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193737,698795.00
07/26/2019 22:15,2,0.000,ALERT,214.19,299.97,60.038,1564193703,"201051344001145","174011545737251",0.00,24.80,0,294.56,301.77,0.0,0.0,0.000,1391693.8,1391693.8,9598,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193739,698796.00
07/26/2019 22:15,2,0.000,ALERT,213.96,299.37,60.049,1564193703,"201051344000438","174011545737251",0.00,24.80,0,294.26,301.17,0.0,0.0,0.000,1385204.7,1385204.7,9571,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193741,698797.00
07/26/2019 22:15,2,0.000,ALERT,213.51,299.37,60.033,1564193703,"201051344001135","174011545737251",0.00,24.80,0,294.26,301.17,0.0,0.0,0.000,1372867.4,1372867.4,9565,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193743,698798.00
07/26/2019 22:15,2,0.000,ALERT,213.06,298.47,60.065,1564193703,"201051344000983","174011545737251",0.00,25.30,0,292.76,300.57,0.0,0.0,0.000,1388401.1,1388401.1,9571,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193745,698799.00
