ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 22:15,2,0.000,ALERT,213.96,299.07,60.043,1564193703,"201051344001203","174011545737251",0.00,25.00,0,293.96,302.68,0.0,0.0,0.000,1380946.7,1380946.7,9588,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193746,698800.00
07/26/2019 22:15,2,0.000,ALERT,213.74,299.37,60.043,1564193703,"201051344001230","174011545737251",0.00,24.80,0,294.26,301.17,0.0,0.0,0.000,1375393.0,1375393.0,9611,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193748,698801.00
07/26/2019 22:15,2,0.000,ALERT,213.29,298.77,60.033,1564193703,"201051344000646","174011545737251",0.00,25.00,0,293.36,300.57,0.0,0.0,0.000,1369409.5,1369409.5,9587,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193750,698802.00
07/26/2019 22:15,2,0.000,ALERT,213.29,298.17,60.043,1564193703,"201051344000867","174011545737251",0.00,25.50,0,292.16,300.57,0.0,0.0,0.000,1365573.4,1365573.4,9578,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193752,698803.00
07/26/2019 22:15,2,0.000,ALERT,213.51,297.57,60.001,1564193703,"201051344000633","174011545737251",0.00,24.80,0,290.35,299.37,0.0,0.0,0.000,1362338.7,1362338.7,9588,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193754,698804.00
07/26/2019 22:15,2,0.000,ALERT,213.51,299.67,60.038,1564193703,"201051344000955","174011545737251",0.00,25.30,0,293.96,300.87,0.0,0.0,0.000,1390143.0,1390143.0,9583,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193755,698805.00
07/26/2019 22:15,2,0.000,ALERT,213.29,297.87,60.049,1564193703,"201051344000648","174011545737251",0.00,24.50,0,291.85,299.97,0.0,0.0,0.000,1375929.3,1375929.3,9569,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564193757,698806.00
07/26/2019 22:15,2,0.000,ALERT,213.51,298.47,60.043,1564193703,"201051344000645","174011545737251",0.00,25.30,0,292.16,299.97,0.0,0.0,0.000,1381678.9,1381678.9,9575,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193759,698807.00
07/26/2019 22:15,2,0.000,ALERT,213.06,298.77,60.043,1564193703,"201051344000569","174011545737251",0.00,25.30,0,292.46,300.57,0.0,0.0,0.000,1398871.6,1398871.6,9572,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564193761,698808.00
07/26/2019 22:15,2,0.000,ALERT,213.29,297.57,60.038,1564193703,"179051228000119","174011545737251",0.00,26.80,0,290.65,299.07,0.0,0.0,0.000,184886.3,184886.3,9663,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564193763,698809.00
07/26/2019 22:30,2,0.000,ALERT,213.06,299.07,60.033,1564194604,"201051344000579","174011545737251",0.00,25.00,0,296.96,300.57,0.0,0.0,0.000,1400313.7,1400313.7,9579,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194606,698810.00
07/26/2019 22:30,2,0.000,ALERT,213.96,299.37,60.033,1564194604,"201051344001025","174011545737251",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,1385542.2,1385542.2,9574,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194608,698811.00
07/26/2019 22:30,2,0.000,ALERT,214.19,299.97,60.038,1564194604,"201051344001093","174011545737251",0.00,25.00,0,297.26,300.87,0.0,0.0,0.000,1367264.1,1367264.1,9601,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194610,698812.00
07/26/2019 22:30,2,0.000,ALERT,213.06,298.77,60.028,1564194604,"201051344000458","174011545737251",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,1380880.1,1380880.1,9566,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194612,698813.00
07/26/2019 22:30,2,0.000,ALERT,213.96,300.57,60.043,1564194604,"201051344000890","174011545737251",0.00,25.00,0,297.57,302.07,0.0,0.0,0.000,1382538.8,1382538.8,9580,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194614,698814.00
07/26/2019 22:30,2,0.000,ALERT,213.06,298.77,60.049,1564194604,"201051344000988","174011545737251",0.00,24.80,0,294.26,299.97,0.0,0.0,0.000,1049100.7,1049100.7,9579,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194616,698815.00
07/26/2019 22:30,2,0.000,ALERT,214.41,300.87,60.065,1564194604,"201051344000582","174011545737251",0.00,24.50,0,298.47,301.77,0.0,0.0,0.000,1359662.3,1359662.3,9568,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194617,698816.00
07/26/2019 22:30,2,0.000,ALERT,213.06,299.07,60.070,1564194604,"201051344000868","174011545737251",0.00,24.80,0,296.96,300.87,0.0,0.0,0.000,1367654.6,1367654.6,9567,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194619,698817.00
07/26/2019 22:30,2,0.000,ALERT,213.51,299.07,60.043,1564194604,"201051344000576","174011545737251",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,1383674.3,1383674.3,9594,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194621,698818.00
07/26/2019 22:30,2,0.000,ALERT,213.06,298.47,59.996,1564194604,"201051344001158","174011545737251",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,1361153.2,1361153.2,9566,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194623,698819.00
07/26/2019 22:30,2,0.000,ALERT,213.96,299.67,60.043,1564194604,"201051344000917","174011545737251",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,1376862.6,1376862.6,9598,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194625,698820.00
07/26/2019 22:30,2,0.000,ALERT,214.19,299.37,60.033,1564194604,"201051344000417","174011545737251",0.00,25.00,0,296.66,300.27,0.0,0.0,0.000,1087574.6,1087574.6,9601,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194627,698821.00
07/26/2019 22:30,2,0.000,ALERT,214.41,299.97,60.043,1564194604,"201051344000685","174011545737251",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,1382837.9,1382837.9,9581,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194629,698822.00
07/26/2019 22:30,2,0.000,ALERT,214.41,299.67,60.028,1564194604,"201051344000651","174011545737251",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,1377301.5,1377301.5,9574,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194631,698823.00
07/26/2019 22:30,2,0.000,ALERT,213.06,299.37,60.075,1564194604,"201051344000594","174011545737251",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,1387179.7,1387179.7,9574,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194632,698824.00
07/26/2019 22:30,2,0.000,ALERT,213.29,298.47,60.038,1564194604,"201051344000469","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1367411.7,1367411.7,9583,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194634,698825.00
07/26/2019 22:30,2,0.000,ALERT,214.19,300.27,60.012,1564194604,"201051344000585","174011545737251",0.00,25.00,0,296.66,301.17,0.0,0.0,0.000,1392975.7,1392975.7,9569,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194636,698826.00
07/26/2019 22:30,2,0.000,ALERT,213.74,298.47,60.022,1564194604,"201051344000853","174011545737251",0.00,24.50,0,296.66,300.87,0.0,0.0,0.000,1390151.8,1390151.8,9580,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194638,698827.00
07/26/2019 22:30,2,0.000,ALERT,214.41,300.57,59.996,1564194604,"201051344001145","174011545737251",0.00,24.50,0,297.26,302.07,0.0,0.0,0.000,1391693.8,1391693.8,9600,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194640,698828.00
07/26/2019 22:30,2,0.000,ALERT,214.19,300.27,60.033,1564194604,"201051344000438","174011545737251",0.00,24.80,0,297.87,301.47,0.0,0.0,0.000,1385204.7,1385204.7,9573,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194641,698829.00
07/26/2019 22:30,2,0.000,ALERT,213.96,299.97,60.038,1564194604,"201051344001135","174011545737251",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,1372867.4,1372867.4,9567,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194643,698830.00
07/26/2019 22:30,2,0.000,ALERT,213.29,298.77,60.038,1564194604,"201051344000983","174011545737251",0.00,25.00,0,296.66,300.57,0.0,0.0,0.000,1388401.1,1388401.1,9573,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194645,698831.00
07/26/2019 22:30,2,0.000,ALERT,214.19,299.97,60.033,1564194604,"201051344001203","174011545737251",0.00,24.80,0,297.26,302.98,0.0,0.0,0.000,1380946.7,1380946.7,9590,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194647,698832.00
07/26/2019 22:30,2,0.000,ALERT,213.96,300.27,60.033,1564194604,"201051344001230","174011545737251",0.00,24.80,0,297.57,301.47,0.0,0.0,0.000,1375393.0,1375393.0,9613,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194649,698833.00
07/26/2019 22:30,2,0.000,ALERT,213.74,299.67,60.033,1564194604,"201051344000646","174011545737251",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,1369409.5,1369409.5,9589,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194651,698834.00
07/26/2019 22:30,2,0.000,ALERT,213.51,298.47,60.033,1564194604,"201051344000867","174011545737251",0.00,25.30,0,296.36,300.57,0.0,0.0,0.000,1365573.4,1365573.4,9580,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194652,698835.00
07/26/2019 22:30,2,0.000,ALERT,213.29,297.57,60.038,1564194604,"201051344000633","174011545737251",0.00,24.50,0,294.26,299.37,0.0,0.0,0.000,1362338.7,1362338.7,9590,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194654,698836.00
07/26/2019 22:30,2,0.000,ALERT,213.74,299.97,60.028,1564194604,"201051344000955","174011545737251",0.00,24.80,0,297.57,301.17,0.0,0.0,0.000,1390143.0,1390143.0,9585,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194656,698837.00
07/26/2019 22:30,2,0.000,ALERT,213.51,298.17,60.028,1564194604,"201051344000648","174011545737251",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,1375929.3,1375929.3,9571,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194658,698838.00
07/26/2019 22:30,2,0.000,ALERT,213.74,298.47,60.033,1564194604,"201051344000645","174011545737251",0.00,25.00,0,296.06,299.97,0.0,0.0,0.000,1381678.9,1381678.9,9577,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564194660,698839.00
07/26/2019 22:30,2,0.000,ALERT,213.06,299.07,60.028,1564194604,"201051344000569","174011545737251",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,1398871.6,1398871.6,9574,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564194661,698840.00
07/26/2019 22:30,2,0.000,ALERT,213.29,297.87,60.022,1564194604,"179051228000119","174011545737251",0.00,26.50,0,294.26,299.37,0.0,0.0,0.000,184886.3,184886.3,9665,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564194663,698841.00
07/26/2019 22:45,2,0.000,ALERT,213.29,299.37,59.996,1564195504,"201051344000579","174011545737251",0.00,25.00,0,297.26,300.87,0.0,0.0,0.000,1400313.7,1400313.7,9581,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195506,698842.00
07/26/2019 22:45,2,0.000,ALERT,213.96,299.07,60.017,1564195504,"201051344001025","174011545737251",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,1385542.2,1385542.2,9576,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195508,698843.00
07/26/2019 22:45,2,0.000,ALERT,214.19,299.67,60.017,1564195504,"201051344001093","174011545737251",0.00,25.00,0,297.87,301.47,0.0,0.0,0.000,1367264.1,1367264.1,9603,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195510,698844.00
07/26/2019 22:45,2,0.000,ALERT,213.06,298.47,60.006,1564195504,"201051344000458","174011545737251",0.00,25.30,0,296.96,301.17,0.0,0.0,0.000,1380880.1,1380880.1,9568,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195512,698845.00
07/26/2019 22:45,2,0.000,ALERT,214.19,300.27,60.006,1564195504,"201051344000890","174011545737251",0.00,24.80,0,298.77,302.98,0.0,0.0,0.000,1382538.8,1382538.8,9582,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195514,698846.00
07/26/2019 22:45,2,0.000,ALERT,213.06,298.77,60.022,1564195504,"201051344000988","174011545737251",0.00,24.80,0,294.56,300.27,0.0,0.0,0.000,1049100.7,1049100.7,9581,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195515,698847.00
07/26/2019 22:45,2,0.000,ALERT,214.64,301.17,59.959,1564195504,"201051344000582","174011545737251",0.00,24.50,0,298.77,302.37,0.0,0.0,0.000,1359662.3,1359662.3,9570,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195517,698848.00
07/26/2019 22:45,2,0.000,ALERT,213.29,299.37,60.001,1564195504,"201051344000868","174011545737251",0.00,24.50,0,297.57,301.17,0.0,0.0,0.000,1367654.6,1367654.6,9569,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195519,698849.00
07/26/2019 22:45,2,0.000,ALERT,213.74,299.07,60.001,1564195504,"201051344000576","174011545737251",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,1383674.3,1383674.3,9596,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195521,698850.00
07/26/2019 22:45,2,0.000,ALERT,213.29,298.17,60.001,1564195504,"201051344001158","174011545737251",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,1361153.2,1361153.2,9568,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195523,698851.00
07/26/2019 22:45,2,0.000,ALERT,214.19,299.37,59.996,1564195504,"201051344000917","174011545737251",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,1376862.6,1376862.6,9600,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195525,698852.00
07/26/2019 22:45,2,0.000,ALERT,214.41,299.07,59.996,1564195504,"201051344000417","174011545737251",0.00,24.80,0,297.57,300.87,0.0,0.0,0.000,1087574.6,1087574.6,9603,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195527,698853.00
07/26/2019 22:45,2,0.000,ALERT,214.64,299.67,60.006,1564195504,"201051344000685","174011545737251",0.00,24.80,0,298.17,301.77,0.0,0.0,0.000,1382837.9,1382837.9,9583,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195529,698854.00
07/26/2019 22:45,2,0.000,ALERT,214.41,299.07,60.017,1564195504,"201051344000651","174011545737251",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,1377301.5,1377301.5,9576,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195531,698855.00
07/26/2019 22:45,2,0.000,ALERT,213.06,299.07,60.006,1564195504,"201051344000594","174011545737251",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,1387179.7,1387179.7,9576,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195532,698856.00
07/26/2019 22:45,2,0.000,ALERT,213.29,298.17,60.012,1564195504,"201051344000469","174011545737251",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,1367411.7,1367411.7,9585,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195534,698857.00
07/26/2019 22:45,2,0.000,ALERT,214.41,299.67,60.012,1564195504,"201051344000585","174011545737251",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,1392975.7,1392975.7,9571,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195536,698858.00
07/26/2019 22:45,2,0.000,ALERT,213.96,298.77,60.017,1564195504,"201051344000853","174011545737251",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,1390151.8,1390151.8,9582,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195538,698859.00
07/26/2019 22:45,2,0.000,ALERT,214.64,300.27,60.012,1564195504,"201051344001145","174011545737251",0.00,24.50,0,298.47,302.37,0.0,0.0,0.000,1391693.8,1391693.8,9602,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195540,698860.00
07/26/2019 22:45,2,0.000,ALERT,214.41,299.97,60.006,1564195504,"201051344000438","174011545737251",0.00,24.50,0,298.17,301.77,0.0,0.0,0.000,1385204.7,1385204.7,9575,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195541,698861.00
07/26/2019 22:45,2,0.000,ALERT,213.96,299.97,60.012,1564195504,"201051344001135","174011545737251",0.00,24.50,0,298.17,302.07,0.0,0.0,0.000,1372867.4,1372867.4,9569,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195543,698862.00
07/26/2019 22:45,2,0.000,ALERT,213.29,298.77,60.017,1564195504,"201051344000983","174011545737251",0.00,24.80,0,297.26,300.87,0.0,0.0,0.000,1388401.1,1388401.1,9575,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195545,698863.00
07/26/2019 22:45,2,0.000,ALERT,214.41,299.67,60.012,1564195504,"201051344001203","174011545737251",0.00,24.50,0,297.87,303.28,0.0,0.0,0.000,1380946.7,1380946.7,9592,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195547,698864.00
07/26/2019 22:45,2,0.000,ALERT,214.19,300.57,60.012,1564195504,"201051344001230","174011545737251",0.00,24.50,0,298.17,301.77,0.0,0.0,0.000,1375393.0,1375393.0,9615,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195549,698865.00
07/26/2019 22:45,2,0.000,ALERT,213.74,299.07,60.017,1564195504,"201051344000646","174011545737251",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,1369409.5,1369409.5,9591,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195551,698866.00
07/26/2019 22:45,2,0.000,ALERT,213.51,298.47,60.017,1564195504,"201051344000867","174011545737251",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,1365573.4,1365573.4,9582,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195552,698867.00
07/26/2019 22:45,2,0.000,ALERT,213.96,298.17,60.012,1564195504,"201051344000633","174011545737251",0.00,24.30,0,294.86,299.97,0.0,0.0,0.000,1362338.7,1362338.7,9592,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195554,698868.00
07/26/2019 22:45,2,0.000,ALERT,213.96,299.67,60.022,1564195504,"201051344000955","174011545737251",0.00,24.80,0,298.17,301.47,0.0,0.0,0.000,1390143.0,1390143.0,9587,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195556,698869.00
07/26/2019 22:45,2,0.000,ALERT,213.51,297.87,60.017,1564195504,"201051344000648","174011545737251",0.00,24.30,0,296.06,300.57,0.0,0.0,0.000,1375929.3,1375929.3,9573,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195558,698870.00
07/26/2019 22:45,2,0.000,ALERT,213.74,298.77,60.012,1564195504,"201051344000645","174011545737251",0.00,25.00,0,296.36,300.27,0.0,0.0,0.000,1381678.9,1381678.9,9579,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564195560,698871.00
07/26/2019 22:45,2,0.000,ALERT,213.29,299.37,59.985,1564195504,"201051344000569","174011545737251",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,1398871.6,1398871.6,9576,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564195562,698872.00
07/26/2019 22:45,2,0.000,ALERT,213.51,298.17,60.012,1564195504,"179051228000119","174011545737251",0.00,26.30,0,294.86,299.67,0.0,0.0,0.000,184886.3,184886.3,9667,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564195563,698873.00
07/26/2019 23:00,2,0.000,ALERT,212.61,298.77,59.996,1564196405,"201051344000579","174011545737251",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,1400313.7,1400313.7,9583,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196407,698874.00
07/26/2019 23:00,2,0.000,ALERT,212.38,297.26,60.001,1564196405,"201051344001025","174011545737251",0.00,24.30,0,295.46,302.07,0.0,0.0,0.000,1385542.2,1385542.2,9578,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196409,698875.00
07/26/2019 23:00,2,0.000,ALERT,212.61,297.57,60.001,1564196405,"201051344001093","174011545737251",0.00,25.00,0,295.76,301.47,0.0,0.0,0.000,1367264.1,1367264.1,9605,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196411,698876.00
07/26/2019 23:00,2,0.000,ALERT,212.61,298.17,60.001,1564196405,"201051344000458","174011545737251",0.00,25.30,0,296.36,301.47,0.0,0.0,0.000,1380880.1,1380880.1,9570,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196413,698877.00
07/26/2019 23:00,2,0.000,ALERT,212.38,298.17,60.043,1564196405,"201051344000890","174011545737251",0.00,24.80,0,296.66,302.98,0.0,0.0,0.000,1382538.8,1382538.8,9584,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196414,698878.00
07/26/2019 23:00,2,0.000,ALERT,212.38,298.17,60.006,1564196405,"201051344000988","174011545737251",0.00,24.80,0,294.26,300.27,0.0,0.0,0.000,1049100.7,1049100.7,9583,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196416,698879.00
07/26/2019 23:00,2,0.000,ALERT,213.06,298.77,59.969,1564196405,"201051344000582","174011545737251",0.00,24.30,0,296.66,302.37,0.0,0.0,0.000,1359662.3,1359662.3,9572,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196418,698880.00
07/26/2019 23:00,2,0.000,ALERT,212.61,298.77,60.038,1564196405,"201051344000868","174011545737251",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,1367654.6,1367654.6,9571,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196420,698881.00
07/26/2019 23:00,2,0.000,ALERT,213.06,298.77,60.012,1564196405,"201051344000576","174011545737251",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,1383674.3,1383674.3,9598,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196422,698882.00
07/26/2019 23:00,2,0.000,ALERT,212.61,297.57,60.001,1564196405,"201051344001158","174011545737251",0.00,24.30,0,295.76,299.97,0.0,0.0,0.000,1361153.2,1361153.2,9570,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196424,698883.00
07/26/2019 23:00,2,0.000,ALERT,212.61,297.26,60.006,1564196405,"201051344000917","174011545737251",0.00,25.30,0,294.86,300.87,0.0,0.0,0.000,1376862.6,1376862.6,9602,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196426,698884.00
07/26/2019 23:00,2,0.000,ALERT,212.83,297.26,60.001,1564196405,"201051344000417","174011545737251",0.00,24.80,0,295.46,300.87,0.0,0.0,0.000,1087574.6,1087574.6,9605,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196428,698885.00
07/26/2019 23:00,2,0.000,ALERT,213.06,297.87,60.006,1564196405,"201051344000685","174011545737251",0.00,24.80,0,296.06,301.47,0.0,0.0,0.000,1382837.9,1382837.9,9585,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196429,698886.00
07/26/2019 23:00,2,0.000,ALERT,212.83,297.26,60.001,1564196405,"201051344000651","174011545737251",0.00,24.00,0,295.46,301.17,0.0,0.0,0.000,1377301.5,1377301.5,9578,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196431,698887.00
07/26/2019 23:00,2,0.000,ALERT,212.61,299.07,60.001,1564196405,"201051344000594","174011545737251",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,1387179.7,1387179.7,9578,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196433,698888.00
07/26/2019 23:00,2,0.000,ALERT,212.61,297.87,60.001,1564196405,"201051344000469","174011545737251",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,1367411.7,1367411.7,9587,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196435,698889.00
07/26/2019 23:00,2,0.000,ALERT,213.06,298.17,60.006,1564196405,"201051344000585","174011545737251",0.00,24.50,0,295.46,301.77,0.0,0.0,0.000,1392975.7,1392975.7,9573,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196437,698890.00
07/26/2019 23:00,2,0.000,ALERT,213.29,298.17,60.017,1564196405,"201051344000853","174011545737251",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,1390151.8,1390151.8,9584,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196439,698891.00
07/26/2019 23:00,2,0.000,ALERT,213.06,298.17,60.006,1564196405,"201051344001145","174011545737251",0.00,24.30,0,296.66,302.37,0.0,0.0,0.000,1391693.8,1391693.8,9604,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196441,698892.00
07/26/2019 23:00,2,0.000,ALERT,212.83,297.87,60.006,1564196405,"201051344000438","174011545737251",0.00,24.30,0,296.36,301.77,0.0,0.0,0.000,1385204.7,1385204.7,9577,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196442,698893.00
07/26/2019 23:00,2,0.000,ALERT,212.38,297.87,60.006,1564196405,"201051344001135","174011545737251",0.00,24.50,0,296.06,301.77,0.0,0.0,0.000,1372867.4,1372867.4,9571,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196444,698894.00
07/26/2019 23:00,2,0.000,ALERT,212.83,298.47,60.012,1564196405,"201051344000983","174011545737251",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,1388401.1,1388401.1,9577,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196446,698895.00
07/26/2019 23:00,2,0.000,ALERT,213.06,297.87,60.012,1564196405,"201051344001203","174011545737251",0.00,24.50,0,295.76,303.28,0.0,0.0,0.000,1380946.7,1380946.7,9594,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196448,698896.00
07/26/2019 23:00,2,0.000,ALERT,212.83,298.47,60.006,1564196405,"201051344001230","174011545737251",0.00,24.50,0,296.36,301.77,0.0,0.0,0.000,1375393.0,1375393.0,9617,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196450,698897.00
07/26/2019 23:00,2,0.000,ALERT,212.38,297.87,59.996,1564196405,"201051344000646","174011545737251",0.00,24.50,0,295.16,301.47,0.0,0.0,0.000,1369409.5,1369409.5,9593,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196452,698898.00
07/26/2019 23:00,2,0.000,ALERT,213.06,298.47,60.006,1564196405,"201051344000867","174011545737251",0.00,25.00,0,296.06,301.17,0.0,0.0,0.000,1365573.4,1365573.4,9584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196453,698899.00
07/26/2019 23:00,2,0.000,ALERT,213.29,298.17,60.001,1564196405,"201051344000633","174011545737251",0.00,24.30,0,294.86,299.97,0.0,0.0,0.000,1362338.7,1362338.7,9594,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196455,698900.00
07/26/2019 23:00,2,0.000,ALERT,212.61,298.17,60.006,1564196405,"201051344000955","174011545737251",0.00,24.80,0,296.06,301.47,0.0,0.0,0.000,1390143.0,1390143.0,9589,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564196457,698901.00
07/26/2019 23:00,2,0.000,ALERT,213.06,297.87,60.006,1564196405,"201051344000648","174011545737251",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,1375929.3,1375929.3,9575,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196459,698902.00
07/26/2019 23:00,2,0.000,ALERT,213.29,298.47,60.022,1564196405,"201051344000645","174011545737251",0.00,24.80,0,296.96,300.57,0.0,0.0,0.000,1381678.9,1381678.9,9581,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196461,698903.00
07/26/2019 23:00,2,0.000,ALERT,212.83,299.07,59.996,1564196405,"201051344000569","174011545737251",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,1398871.6,1398871.6,9578,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564196463,698904.00
07/26/2019 23:00,2,0.000,ALERT,213.06,297.87,60.001,1564196405,"179051228000119","174011545737251",0.00,26.30,0,295.16,299.97,0.0,0.0,0.000,184886.3,184886.3,9669,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564196464,698905.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.67,60.028,1564197304,"201051344000579","174011545737251",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,1400313.7,1400313.7,9585,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197306,698906.00
07/26/2019 23:15,2,0.000,ALERT,214.19,299.37,60.038,1564197304,"201051344001025","174011545737251",0.00,23.80,0,295.46,302.07,0.0,0.0,0.000,1385542.2,1385542.2,9580,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197308,698907.00
07/26/2019 23:15,2,0.000,ALERT,214.41,299.97,60.059,1564197304,"201051344001093","174011545737251",0.00,24.30,0,295.46,301.17,0.0,0.0,0.000,1367264.1,1367264.1,9607,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197310,698908.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.37,60.033,1564197304,"201051344000458","174011545737251",0.00,24.30,0,296.36,301.77,0.0,0.0,0.000,1380880.1,1380880.1,9572,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197312,698909.00
07/26/2019 23:15,2,0.000,ALERT,214.19,300.27,60.043,1564197304,"201051344000890","174011545737251",0.00,24.30,0,296.06,302.37,0.0,0.0,0.000,1382538.8,1382538.8,9586,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197314,698910.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.37,60.043,1564197304,"201051344000988","174011545737251",0.00,24.00,0,293.96,300.57,0.0,0.0,0.000,1049100.7,1049100.7,9585,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197316,698911.00
07/26/2019 23:15,2,0.000,ALERT,214.87,300.57,60.043,1564197304,"201051344000582","174011545737251",0.00,23.50,0,296.36,302.07,0.0,0.0,0.000,1359662.3,1359662.3,9574,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197317,698912.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.97,60.049,1564197304,"201051344000868","174011545737251",0.00,23.50,0,296.96,302.07,0.0,0.0,0.000,1367654.6,1367654.6,9573,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197319,698913.00
07/26/2019 23:15,2,0.000,ALERT,214.19,299.97,60.038,1564197304,"201051344000576","174011545737251",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,1383674.3,1383674.3,9600,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197321,698914.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.07,60.049,1564197304,"201051344001158","174011545737251",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,1361153.2,1361153.2,9572,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197323,698915.00
07/26/2019 23:15,2,0.000,ALERT,214.41,299.37,60.043,1564197304,"201051344000917","174011545737251",0.00,24.50,0,294.56,300.87,0.0,0.0,0.000,1376862.6,1376862.6,9604,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197325,698916.00
07/26/2019 23:15,2,0.000,ALERT,214.64,299.67,60.043,1564197304,"201051344000417","174011545737251",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,1087574.6,1087574.6,9607,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197327,698917.00
07/26/2019 23:15,2,0.000,ALERT,214.64,299.67,60.043,1564197304,"201051344000685","174011545737251",0.00,24.00,0,295.76,301.17,0.0,0.0,0.000,1382837.9,1382837.9,9587,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197329,698918.00
07/26/2019 23:15,2,0.000,ALERT,214.41,298.77,60.070,1564197304,"201051344000651","174011545737251",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,1377301.5,1377301.5,9580,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197331,698919.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.97,60.043,1564197304,"201051344000594","174011545737251",0.00,24.30,0,295.76,301.47,0.0,0.0,0.000,1387179.7,1387179.7,9580,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197332,698920.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.37,60.043,1564197304,"201051344000469","174011545737251",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,1367411.7,1367411.7,9589,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197334,698921.00
07/26/2019 23:15,2,0.000,ALERT,214.64,299.97,60.049,1564197304,"201051344000585","174011545737251",0.00,24.00,0,295.46,301.17,0.0,0.0,0.000,1392975.7,1392975.7,9575,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197336,698922.00
07/26/2019 23:15,2,0.000,ALERT,214.41,299.97,60.038,1564197304,"201051344000853","174011545737251",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,1390151.8,1390151.8,9586,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197338,698923.00
07/26/2019 23:15,2,0.000,ALERT,214.64,299.97,60.049,1564197304,"201051344001145","174011545737251",0.00,23.80,0,296.36,302.37,0.0,0.0,0.000,1391693.8,1391693.8,9606,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197340,698924.00
07/26/2019 23:15,2,0.000,ALERT,214.64,299.97,60.065,1564197304,"201051344000438","174011545737251",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,1385204.7,1385204.7,9579,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197341,698925.00
07/26/2019 23:15,2,0.000,ALERT,214.19,299.97,60.049,1564197304,"201051344001135","174011545737251",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,1372867.4,1372867.4,9573,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197343,698926.00
07/26/2019 23:15,2,0.000,ALERT,213.74,299.67,60.070,1564197304,"201051344000983","174011545737251",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,1388401.1,1388401.1,9579,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197345,698927.00
07/26/2019 23:15,2,0.000,ALERT,214.41,299.67,60.017,1564197304,"201051344001203","174011545737251",0.00,24.00,0,296.06,303.28,0.0,0.0,0.000,1380946.7,1380946.7,9596,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197347,698928.00
07/26/2019 23:15,2,0.000,ALERT,214.19,300.27,60.017,1564197304,"201051344001230","174011545737251",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,1375393.0,1375393.0,9619,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197349,698929.00
07/26/2019 23:15,2,0.000,ALERT,213.96,299.37,60.049,1564197304,"201051344000646","174011545737251",0.00,23.80,0,295.16,300.87,0.0,0.0,0.000,1369409.5,1369409.5,9595,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197351,698930.00
07/26/2019 23:15,2,0.000,ALERT,214.19,299.37,60.049,1564197304,"201051344000867","174011545737251",0.00,24.30,0,296.06,301.77,0.0,0.0,0.000,1365573.4,1365573.4,9586,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197353,698931.00
07/26/2019 23:15,2,0.000,ALERT,214.41,299.07,60.043,1564197304,"201051344000633","174011545737251",0.00,23.80,0,294.86,300.57,0.0,0.0,0.000,1362338.7,1362338.7,9596,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197355,698932.00
07/26/2019 23:15,2,0.000,ALERT,213.96,299.67,60.022,1564197304,"201051344000955","174011545737251",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,1390143.0,1390143.0,9591,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197356,698933.00
07/26/2019 23:15,2,0.000,ALERT,214.19,298.77,60.054,1564197304,"201051344000648","174011545737251",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,1375929.3,1375929.3,9577,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197358,698934.00
07/26/2019 23:15,2,0.000,ALERT,214.19,299.07,60.043,1564197304,"201051344000645","174011545737251",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,1381678.9,1381678.9,9583,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564197360,698935.00
07/26/2019 23:15,2,0.000,ALERT,213.96,299.97,60.043,1564197304,"201051344000569","174011545737251",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,1398871.6,1398871.6,9580,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564197362,698936.00
07/26/2019 23:15,2,0.000,ALERT,214.19,299.07,60.033,1564197304,"179051228000119","174011545737251",0.00,25.50,0,294.86,300.57,0.0,0.0,0.000,184886.3,184886.3,9671,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564197364,698937.00
07/26/2019 23:30,2,0.000,ALERT,212.38,299.07,60.049,1564198204,"201051344000579","174011545737251",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,1400313.7,1400313.7,9587,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198206,698938.00
07/26/2019 23:30,2,0.000,ALERT,212.83,297.57,60.059,1564198204,"201051344001025","174011545737251",0.00,22.30,0,295.16,302.37,0.0,0.0,0.000,1385542.2,1385542.2,9582,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198208,698939.00
07/26/2019 23:30,2,0.000,ALERT,213.06,298.47,60.049,1564198204,"201051344001093","174011545737251",0.00,23.00,0,295.76,301.17,0.0,0.0,0.000,1367264.1,1367264.1,9609,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198210,698940.00
07/26/2019 23:30,2,0.000,ALERT,212.38,298.47,60.022,1564198204,"201051344000458","174011545737251",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,1380880.1,1380880.1,9574,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198212,698941.00
07/26/2019 23:30,2,0.000,ALERT,212.83,298.77,60.054,1564198204,"201051344000890","174011545737251",0.00,23.00,0,296.36,302.37,0.0,0.0,0.000,1382538.8,1382538.8,9588,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198214,698942.00
07/26/2019 23:30,2,0.000,ALERT,212.38,298.47,60.059,1564198204,"201051344000988","174011545737251",0.00,22.30,0,294.26,300.87,0.0,0.0,0.000,1049100.7,1049100.7,9587,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198215,698943.00
07/26/2019 23:30,2,0.000,ALERT,213.29,299.07,60.054,1564198204,"201051344000582","174011545737251",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,1359662.3,1359662.3,9576,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198217,698944.00
