ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/26/2019 23:30,2,0.000,ALERT,212.38,299.07,60.054,1564198204,"201051344000868","174011545737251",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,1367654.6,1367654.6,9575,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198219,698945.00
07/26/2019 23:30,2,0.000,ALERT,212.83,299.07,60.054,1564198204,"201051344000576","174011545737251",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,1383674.3,1383674.3,9602,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198221,698946.00
07/26/2019 23:30,2,0.000,ALERT,212.61,298.77,60.043,1564198204,"201051344001158","174011545737251",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,1361153.2,1361153.2,9574,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198223,698947.00
07/26/2019 23:30,2,0.000,ALERT,213.06,297.87,60.017,1564198204,"201051344000917","174011545737251",0.00,23.30,0,294.56,301.17,0.0,0.0,0.000,1376862.6,1376862.6,9606,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198225,698948.00
07/26/2019 23:30,2,0.000,ALERT,213.29,297.87,60.049,1564198204,"201051344000417","174011545737251",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,1087574.6,1087574.6,9609,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198227,698949.00
07/26/2019 23:30,2,0.000,ALERT,213.29,298.17,60.038,1564198204,"201051344000685","174011545737251",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,1382837.9,1382837.9,9589,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198229,698950.00
07/26/2019 23:30,2,0.000,ALERT,213.29,297.57,60.049,1564198204,"201051344000651","174011545737251",0.00,22.00,0,295.16,301.17,0.0,0.0,0.000,1377301.5,1377301.5,9582,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198230,698951.00
07/26/2019 23:30,2,0.000,ALERT,212.38,299.37,60.054,1564198204,"201051344000594","174011545737251",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,1387179.7,1387179.7,9582,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198233,698952.00
07/26/2019 23:30,2,0.000,ALERT,212.61,298.17,60.043,1564198204,"201051344000469","174011545737251",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,1367411.7,1367411.7,9591,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198234,698953.00
07/26/2019 23:30,2,0.000,ALERT,213.29,298.47,60.022,1564198204,"201051344000585","174011545737251",0.00,22.50,0,295.16,301.77,0.0,0.0,0.000,1392975.7,1392975.7,9577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198237,698954.00
07/26/2019 23:30,2,0.000,ALERT,213.29,298.17,60.049,1564198204,"201051344000853","174011545737251",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,1390151.8,1390151.8,9588,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198238,698955.00
07/26/2019 23:30,2,0.000,ALERT,213.29,298.47,60.054,1564198204,"201051344001145","174011545737251",0.00,22.30,0,296.36,302.37,0.0,0.0,0.000,1391693.8,1391693.8,9608,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198240,698956.00
07/26/2019 23:30,2,0.000,ALERT,213.06,298.17,60.049,1564198204,"201051344000438","174011545737251",0.00,22.50,0,296.06,302.07,0.0,0.0,0.000,1385204.7,1385204.7,9581,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198242,698957.00
07/26/2019 23:30,2,0.000,ALERT,212.83,298.47,60.049,1564198204,"201051344001135","174011545737251",0.00,22.50,0,295.76,302.07,0.0,0.0,0.000,1372867.4,1372867.4,9575,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198244,698958.00
07/26/2019 23:30,2,0.000,ALERT,212.61,298.47,60.033,1564198204,"201051344000983","174011545737251",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,1388401.1,1388401.1,9581,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198246,698959.00
07/26/2019 23:30,2,0.000,ALERT,213.06,298.47,60.038,1564198204,"201051344001203","174011545737251",0.00,22.80,0,295.76,302.98,0.0,0.0,0.000,1380946.7,1380946.7,9598,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198247,698960.00
07/26/2019 23:30,2,0.000,ALERT,213.06,299.07,59.996,1564198204,"201051344001230","174011545737251",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,1375393.0,1375393.0,9621,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198249,698961.00
07/26/2019 23:30,2,0.000,ALERT,212.83,298.47,60.033,1564198204,"201051344000646","174011545737251",0.00,22.50,0,295.16,301.17,0.0,0.0,0.000,1369409.5,1369409.5,9597,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198251,698962.00
07/26/2019 23:30,2,0.000,ALERT,212.83,298.47,60.043,1564198204,"201051344000867","174011545737251",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,1365573.4,1365573.4,9588,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198253,698963.00
07/26/2019 23:30,2,0.000,ALERT,213.06,297.87,60.049,1564198204,"201051344000633","174011545737251",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,1362338.7,1362338.7,9598,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198255,698964.00
07/26/2019 23:30,2,0.000,ALERT,212.61,298.47,60.075,1564198204,"201051344000955","174011545737251",0.00,22.80,0,295.76,301.17,0.0,0.0,0.000,1390143.0,1390143.0,9593,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198257,698965.00
07/26/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1564198204,"201051344000648","174011545737251",0.00,21.80,0,296.06,301.47,0.0,0.0,0.000,1375929.3,1375929.3,9579,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198258,698966.00
07/26/2019 23:30,2,0.000,ALERT,213.06,298.47,60.033,1564198204,"201051344000645","174011545737251",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,1381678.9,1381678.9,9585,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564198260,698967.00
07/26/2019 23:30,2,0.000,ALERT,212.61,299.07,60.038,1564198204,"201051344000569","174011545737251",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,1398871.6,1398871.6,9582,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564198262,698968.00
07/26/2019 23:30,2,0.000,ALERT,212.61,297.57,60.043,1564198204,"179051228000119","174011545737251",0.00,24.00,0,295.16,300.87,0.0,0.0,0.000,184886.3,184886.3,9673,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564198264,698969.00
07/26/2019 23:45,2,0.000,ALERT,213.06,299.37,60.001,1564199104,"201051344000579","174011545737251",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,1400313.7,1400313.7,9589,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199106,698970.00
07/26/2019 23:45,2,0.000,ALERT,213.74,298.17,60.001,1564199104,"201051344001025","174011545737251",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,1385542.2,1385542.2,9584,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199108,698971.00
07/26/2019 23:45,2,0.000,ALERT,213.96,298.77,60.012,1564199104,"201051344001093","174011545737251",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,1367264.1,1367264.1,9611,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199110,698972.00
07/26/2019 23:45,2,0.000,ALERT,213.06,299.37,60.006,1564199104,"201051344000458","174011545737251",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,1380880.1,1380880.1,9576,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199111,698973.00
07/26/2019 23:45,2,0.000,ALERT,213.74,298.77,60.006,1564199104,"201051344000890","174011545737251",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,1382538.8,1382538.8,9590,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199113,698974.00
07/26/2019 23:45,2,0.000,ALERT,213.06,299.07,60.012,1564199104,"201051344000988","174011545737251",0.00,20.70,0,294.26,300.57,0.0,0.0,0.000,1049100.7,1049100.7,9589,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199115,698975.00
07/26/2019 23:45,2,0.000,ALERT,214.19,299.67,60.006,1564199104,"201051344000582","174011545737251",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1359662.3,1359662.3,9578,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199117,698976.00
07/26/2019 23:45,2,0.000,ALERT,213.06,299.37,60.017,1564199104,"201051344000868","174011545737251",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,1367654.6,1367654.6,9577,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199119,698977.00
07/26/2019 23:45,2,0.000,ALERT,213.51,299.37,60.012,1564199104,"201051344000576","174011545737251",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,1383674.3,1383674.3,9604,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199121,698978.00
07/26/2019 23:45,2,0.000,ALERT,213.29,298.77,59.985,1564199104,"201051344001158","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1361153.2,1361153.2,9576,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199123,698979.00
07/26/2019 23:45,2,0.000,ALERT,213.96,298.47,60.017,1564199104,"201051344000917","174011545737251",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,1376862.6,1376862.6,9608,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199125,698980.00
07/26/2019 23:45,2,0.000,ALERT,213.96,298.17,60.012,1564199104,"201051344000417","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1087574.6,1087574.6,9611,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199126,698981.00
07/26/2019 23:45,2,0.000,ALERT,214.19,298.77,60.012,1564199104,"201051344000685","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1382837.9,1382837.9,9591,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199128,698982.00
07/26/2019 23:45,2,0.000,ALERT,213.96,297.57,60.022,1564199104,"201051344000651","174011545737251",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,1377301.5,1377301.5,9584,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199130,698983.00
07/26/2019 23:45,2,0.000,ALERT,213.06,299.37,60.028,1564199104,"201051344000594","174011545737251",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,1387179.7,1387179.7,9584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199132,698984.00
07/26/2019 23:45,2,0.000,ALERT,213.06,298.47,60.017,1564199104,"201051344000469","174011545737251",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,1367411.7,1367411.7,9593,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199134,698985.00
07/26/2019 23:45,2,0.000,ALERT,213.96,299.07,60.028,1564199104,"201051344000585","174011545737251",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,1392975.7,1392975.7,9579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199136,698986.00
07/26/2019 23:45,2,0.000,ALERT,213.74,299.07,60.022,1564199104,"201051344000853","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1390151.8,1390151.8,9590,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199137,698987.00
07/26/2019 23:45,2,0.000,ALERT,214.19,299.07,60.017,1564199104,"201051344001145","174011545737251",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,1391693.8,1391693.8,9610,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199139,698988.00
07/26/2019 23:45,2,0.000,ALERT,213.96,299.07,60.033,1564199104,"201051344000438","174011545737251",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,1385204.7,1385204.7,9583,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199141,698989.00
07/26/2019 23:45,2,0.000,ALERT,213.51,298.77,60.028,1564199104,"201051344001135","174011545737251",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,1372867.4,1372867.4,9577,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199143,698990.00
07/26/2019 23:45,2,0.000,ALERT,213.29,299.37,60.059,1564199104,"201051344000983","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1388401.1,1388401.1,9583,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199145,698991.00
07/26/2019 23:45,2,0.000,ALERT,213.96,298.47,60.028,1564199104,"201051344001203","174011545737251",0.00,21.50,0,295.76,301.77,0.0,0.0,0.000,1380946.7,1380946.7,9600,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199147,698992.00
07/26/2019 23:45,2,0.000,ALERT,213.74,299.07,60.028,1564199104,"201051344001230","174011545737251",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,1375393.0,1375393.0,9623,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199148,698993.00
07/26/2019 23:45,2,0.000,ALERT,213.29,298.47,60.033,1564199104,"201051344000646","174011545737251",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,1369409.5,1369409.5,9599,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199150,698994.00
07/26/2019 23:45,2,0.000,ALERT,213.51,299.07,60.028,1564199104,"201051344000867","174011545737251",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,1365573.4,1365573.4,9590,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199152,698995.00
07/26/2019 23:45,2,0.000,ALERT,213.74,298.77,60.043,1564199104,"201051344000633","174011545737251",0.00,21.00,0,293.96,299.97,0.0,0.0,0.000,1362338.7,1362338.7,9600,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199154,698996.00
07/26/2019 23:45,2,0.000,ALERT,213.29,298.77,60.028,1564199104,"201051344000955","174011545737251",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1390143.0,1390143.0,9595,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199156,698997.00
07/26/2019 23:45,2,0.000,ALERT,213.51,298.77,60.012,1564199104,"201051344000648","174011545737251",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,1375929.3,1375929.3,9581,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564199158,698998.00
07/26/2019 23:45,2,0.000,ALERT,213.74,299.07,60.028,1564199104,"201051344000645","174011545737251",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,1381678.9,1381678.9,9587,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199159,698999.00
07/26/2019 23:45,2,0.000,ALERT,213.29,299.67,60.033,1564199104,"201051344000569","174011545737251",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,1398871.6,1398871.6,9584,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564199161,699000.00
07/26/2019 23:45,2,0.000,ALERT,213.51,298.47,60.033,1564199104,"179051228000119","174011545737251",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,184886.3,184886.3,9675,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564199163,699001.00
